Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2021-02-21 15:00:00,7.3208,0.0794,7.321230566,2.7408,0.7994,2.855,4.58,-0.72,4.6362484834,7.5608,0.39940000000000003,7.571341823,2.7408,0.7994,2.855,4.82,-0.4,4.8365690319,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 15:30:00,7.60984,-0.01088,7.6098477777,2.9798400000000003,0.8691200000000001,3.104,4.63,-0.88,4.7128865889,7.83984,-0.21088,7.8426756659,2.9798400000000003,0.8691200000000001,3.104,4.86,-1.08,4.9785540069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 16:00:00,7.90616,-0.17112000000000002,7.9080116338,3.11616,0.90888,3.246,4.79,-1.08,4.9102443931,8.13616,-0.39112,8.1455554998,3.11616,0.90888,3.246,5.02,-1.3,5.1855954335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 16:30:00,8.14144,-0.13958,8.1426364189,3.12144,0.9104200000000001,3.2515,5.02,-1.05,5.1286352961,8.36144,-0.35958,8.3691682173,3.12144,0.9104200000000001,3.2515,5.24,-1.27,5.3917065944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 17:00:00,8.23128,-0.14546,8.2325651561,3.10128,0.9045400000000001,3.2305,5.13,-1.05,5.2363536932,8.47128,-0.36546,8.4791595014,3.10128,0.9045400000000001,3.2305,5.37,-1.27,5.5181337425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 17:30:00,8.318,-0.1835,8.3200238131,3.108,0.9065000000000001,3.2375,5.21,-1.09,5.322800015,8.568,-0.41350000000000003,8.5779721526,3.108,0.9065000000000001,3.2375,5.46,-1.32,5.6172947226000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 18:00:00,8.6744,-0.1058,8.6750451872,3.1344,0.9142,3.265,5.54,-1.02,5.6331163666,8.9344,-0.3458,8.941089475,3.1344,0.9142,3.265,5.8,-1.26,5.9352843234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 18:30:00,8.88568,-0.09126000000000001,8.8861486286,3.1156800000000002,0.9087400000000001,3.2455,5.77,-1.0,5.8560140027,9.16568,-0.33126000000000005,9.1716641374,3.1156800000000002,0.9087400000000001,3.2455,6.05,-1.24,6.1757671588,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 19:00:00,8.55072,-0.14854,8.5520100941,3.33072,0.9714600000000001,3.4695,5.22,-1.12,5.3388013636,8.81072,-0.38854000000000005,8.8192828648,3.33072,0.9714600000000001,3.4695,5.48,-1.3599999999999999,5.6462376854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 19:30:00,8.15784,-0.26688,8.1622042611,3.74784,1.09312,3.904,4.41,-1.3599999999999999,4.6149431199,8.36784,-0.48688000000000003,8.3819925078,3.74784,1.09312,3.904,4.62,-1.58,4.8827041688,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 20:00:00,7.73584,-0.35788000000000003,7.7441138034,3.91584,1.14212,4.079,3.8200000000000003,-1.5,4.1039493174,7.93584,-0.56788,7.9561324901,3.91584,1.14212,4.079,4.02,-1.71,4.3685810053,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 20:30:00,7.4572,-0.3904,7.4674121354,3.9072,1.1396,4.07,3.55,-1.53,3.8656694116,7.6472,-0.5904,7.6699569751,3.9072,1.1396,4.07,3.74,-1.73,4.1207402248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 21:00:00,7.06112,-0.43634000000000006,7.0745889103,3.92112,1.1436600000000001,4.0845,3.14,-1.58,3.5151102401000003,7.23112,-0.64634,7.2599484743,3.92112,1.1436600000000001,4.0845,3.31,-1.79,3.7630041191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 21:30:00,6.74256,-0.46592000000000006,6.7586386795,3.92256,1.14408,4.086,2.8200000000000003,-1.6099999999999999,3.2472295884,6.89256,-0.6659200000000001,6.9246539841,3.92256,1.14408,4.086,2.9699999999999998,-1.81,3.4780741798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 22:00:00,6.36944,-0.49558,6.3886904331,3.88944,1.13442,4.0515,2.48,-1.63,2.9677095545,6.49944,-0.6755800000000001,6.5344570279,3.88944,1.13442,4.0515,2.61,-1.81,3.1761926894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 22:30:00,5.88712,-0.55334,5.9130674823,3.89712,1.13666,4.0595,1.99,-1.69,2.6107853225,5.99712,-0.7233400000000001,6.0405851579,3.89712,1.13666,4.0595,2.1,-1.8599999999999999,2.8052807346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 23:00:00,5.45952,-0.5926400000000001,5.4915918275,3.89952,1.13736,4.062,1.56,-1.73,2.3294849216,5.55952,-0.7526400000000001,5.6102343623,3.89952,1.13736,4.062,1.6600000000000001,-1.8900000000000001,2.5154919996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-21 23:30:00,4.97952,-0.6126400000000001,5.0170655965,3.89952,1.13736,4.062,1.08,-1.75,2.0564289436,5.04952,-0.7526400000000001,5.1053030468,3.89952,1.13736,4.062,1.15,-1.8900000000000001,2.2123742902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 00:00:00,4.5584,-0.6613,4.6061185666,3.9384,1.1487,4.1025,0.62,-1.81,1.9132433196,4.6184,-0.7813,4.6840205219,3.9384,1.1487,4.1025,0.68,-1.9300000000000002,2.0462893246,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 00:30:00,4.56816,-0.67012,4.6170495556999995,3.90816,1.13988,4.071,0.66,-1.81,1.9265772759000002,4.60816,-0.79012,4.6754067417,3.90816,1.13988,4.071,0.7000000000000001,-1.9300000000000002,2.0530221626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 01:00:00,4.7276,-0.6557000000000001,4.772854937,3.9576000000000002,1.1543,4.1225,0.77,-1.81,1.9669773766,4.7776,-0.7757000000000001,4.8401624198,3.9576000000000002,1.1543,4.1225,0.8200000000000001,-1.9300000000000002,2.0969740103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 01:30:00,4.72488,-0.59816,4.7625924033,3.91488,1.14184,4.078,0.81,-1.74,1.9192967462000001,4.77488,-0.71816,4.8285849686999995,3.91488,1.14184,4.078,0.86,-1.8599999999999999,2.0491949638999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 02:00:00,4.59632,-0.59774,4.6350243419,3.91632,1.14226,4.0795,0.68,-1.74,1.8681541691999999,4.64632,-0.71774,4.7014295964,3.91632,1.14226,4.0795,0.73,-1.8599999999999999,1.9981241203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 02:30:00,4.49328,-0.60446,4.5337552922,3.89328,1.13554,4.0555,0.6000000000000001,-1.74,1.8405433979999999,4.53328,-0.7144600000000001,4.5892353012000004,3.89328,1.13554,4.0555,0.64,-1.85,1.9575750305000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 03:00:00,4.3012,-0.5909,4.3415992733,3.8712,1.1291,4.0325,0.43,-1.72,1.772935419,4.3412,-0.7209,4.4006492987,3.8712,1.1291,4.0325,0.47000000000000003,-1.85,1.908769237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 03:30:00,4.1860800000000005,-0.5865600000000001,4.2269750886,3.88608,1.13344,4.048,0.30000000000000004,-1.72,1.7459667809,4.21608,-0.6965600000000001,4.273233717,3.88608,1.13344,4.048,0.33,-1.83,1.8595160661,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 04:00:00,4.10472,-0.5815400000000001,4.1457104397,3.83472,1.11846,3.9945,0.27,-1.7000000000000002,1.7213076425,4.12472,-0.69154,4.1822891638,3.83472,1.11846,3.9945,0.29,-1.81,1.8330848316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 04:30:00,4.156,-0.592,4.1979518816,3.936,1.148,4.1,0.22,-1.74,1.7538529015000002,4.156,-0.7020000000000001,4.214871291,3.936,1.148,4.1,0.22,-1.85,1.8630351580000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 05:00:00,4.14064,-0.59648,4.1833823636,3.92064,1.14352,4.084,0.22,-1.74,1.7538529015000002,4.14064,-0.7064800000000001,4.2004777823,3.92064,1.14352,4.084,0.22,-1.85,1.8630351580000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 05:30:00,4.20352,-0.5056400000000001,4.2338224101,3.92352,1.14436,4.087,0.28,-1.65,1.6735889579,4.24352,-0.6156400000000001,4.2879452655,3.92352,1.14436,4.087,0.32,-1.76,1.788854382,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 06:00:00,4.32288,-0.44166000000000005,4.3453831878999996,3.90288,1.13834,4.0655,0.42,-1.58,1.6348700254000001,4.38288,-0.55166,4.4174614713,3.90288,1.13834,4.0655,0.48,-1.69,1.7568437608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 06:30:00,4.77904,-0.38278,4.7943449865000005,3.8990400000000003,1.1372200000000001,4.0615,0.88,-1.52,1.756359872,4.87904,-0.50278,4.9048770678,3.8990400000000003,1.1372200000000001,4.0615,0.98,-1.6400000000000001,1.9104973175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 07:00:00,5.17752,-0.32864000000000004,5.1879396296,3.94752,1.15136,4.112,1.23,-1.48,1.9243960091,5.2975200000000005,-0.45864000000000005,5.3173366265,3.94752,1.15136,4.112,1.35,-1.6099999999999999,2.1010949526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 07:30:00,5.4204,-0.3153,5.4295626205,3.8904,1.1347,4.0525,1.53,-1.45,2.1079373805,5.5504,-0.44530000000000003,5.5682342129,3.8904,1.1347,4.0525,1.6600000000000001,-1.58,2.2917242417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 08:00:00,5.72384,-0.25888,5.7296913704,3.84384,1.12112,4.004,1.88,-1.38,2.3321234959,5.86384,-0.40888,5.8780781213,3.84384,1.12112,4.004,2.02,-1.53,2.5340284134,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 08:30:00,6.18216,-0.18812,6.1850215359,3.81216,1.11188,3.971,2.37,-1.3,2.7031278179,6.33216,-0.34812000000000004,6.3417219901,3.81216,1.11188,3.971,2.52,-1.46,2.9123873369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 09:00:00,6.12612,-0.20834000000000003,6.1296616391,3.75312,1.09466,3.9095,2.373,-1.303,2.7072011377000003,6.27612,-0.36834000000000006,6.2869194849,3.75312,1.09466,3.9095,2.523,-1.463,2.9164872707000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 09:30:00,6.8357600000000005,-0.07832,6.8362086569,3.8457600000000003,1.12168,4.006,2.99,-1.2,3.221816258,7.02576,-0.24832,7.0301469686,3.8457600000000003,1.12168,4.006,3.18,-1.37,3.4625568587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 10:00:00,6.88752,-0.08364,6.8880278310000005,3.82752,1.11636,3.987,3.06,-1.2,3.286883022,7.06752,-0.23364000000000001,7.0713808128,3.82752,1.11636,3.987,3.24,-1.35,3.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 10:30:00,6.99432,-0.05874000000000001,6.9945666521,3.84432,1.12126,4.0045,3.15,-1.18,3.363762774,7.18432,-0.22874000000000003,7.1879604792,3.84432,1.12126,4.0045,3.34,-1.35,3.6025130118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 11:00:00,6.97608,-0.04406,6.9762191372,3.82608,1.11594,3.9855,3.15,-1.16,3.3567990705,7.16608,-0.21406000000000003,7.1692764105,3.82608,1.11594,3.9855,3.34,-1.33,3.5950660634,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 11:30:00,7.09384,-0.038880000000000005,7.0939465462,3.84384,1.12112,4.004,3.25,-1.16,3.4508114988000003,7.28384,-0.20888,7.2868344293,3.84384,1.12112,4.004,3.44,-1.33,3.6881567212,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 12:00:00,7.1116,0.0063,7.1116027905,3.8616,1.1263,4.0225,3.25,-1.12,3.4375718174,7.3016,-0.1637,7.3034348255,3.8616,1.1263,4.0225,3.44,-1.29,3.6739216105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 12:30:00,7.16408,0.042440000000000005,7.1642057061,3.81408,1.11244,3.973,3.35,-1.07,3.516731437,7.36408,-0.12756,7.3651847092,3.81408,1.11244,3.973,3.55,-1.24,3.7603324321000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 13:00:00,7.2411200000000004,-0.0038400000000000005,7.2411210182,3.86112,1.12616,4.022,3.38,-1.13,3.563888326,7.43112,-0.17384000000000002,7.433153086,3.86112,1.12616,4.022,3.5700000000000003,-1.3,3.7993288881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 13:30:00,7.05944,-0.055580000000000004,7.0596587913,3.88944,1.13442,4.0515,3.17,-1.19,3.3860005907,7.24944,-0.22558000000000003,7.2529488244,3.88944,1.13442,4.0515,3.36,-1.3599999999999999,3.6248034429000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 14:00:00,6.9241600000000005,-0.03712,6.9242594983,3.88416,1.13288,4.046,3.04,-1.17,3.2573762448,7.11416,-0.19712000000000002,7.1168903884,3.88416,1.13288,4.046,3.23,-1.33,3.4931074991,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 14:30:00,6.7976,-0.0207,6.7976315177,3.8376,1.1193,3.9975,2.96,-1.1400000000000001,3.1719394698,6.9776,-0.1807,6.9799394159,3.8376,1.1193,3.9975,3.14,-1.3,3.3984702441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 15:00:00,6.6432,-0.0849,6.6437424882,3.8232,1.1151,3.9825,2.8200000000000003,-1.2,3.0647022694,6.8232,-0.2449,6.8275935914,3.8232,1.1151,3.9825,3.0,-1.3599999999999999,3.2938731002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 15:30:00,6.70496,-0.12272000000000001,6.70608297,3.86496,1.12728,4.026,2.84,-1.25,3.1029179815,6.86496,-0.29272000000000004,6.8711979159,3.86496,1.12728,4.026,3.0,-1.42,3.3190962625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 16:00:00,6.86528,-0.10846000000000001,6.8661366903,3.84528,1.12154,4.0055,3.02,-1.23,3.2608741159,7.04528,-0.29846,7.0515990137,3.84528,1.12154,4.0055,3.2,-1.42,3.5009141663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 16:30:00,7.21992,-0.09544000000000001,7.2205507823,3.88992,1.13456,4.052,3.33,-1.23,3.5499014071,7.43992,-0.28544,7.4453935826,3.88992,1.13456,4.052,3.55,-1.42,3.8234670131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 17:00:00,7.66224,-0.08018,7.6626595024,3.94224,1.14982,4.1065,3.7199999999999998,-1.23,3.9180735062,7.89224,-0.27018000000000003,7.8968632665000005,3.94224,1.14982,4.1065,3.95,-1.42,4.1974873436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 17:30:00,8.31368,-0.039760000000000004,8.3137750751,3.94368,1.15024,4.108,4.37,-1.19,4.5291279514,8.56368,-0.26976,8.5679277308,3.94368,1.15024,4.108,4.62,-1.42,4.8333011493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 18:00:00,8.90008,0.007940000000000001,8.9000835417,3.9700800000000003,1.15794,4.1355,4.93,-1.15,5.0623512324,9.18008,-0.23206000000000002,9.183012613,3.9700800000000003,1.15794,4.1355,5.21,-1.3900000000000001,5.3922351581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 18:30:00,9.44416,0.10038000000000001,9.4446934439,3.94416,1.15038,4.1085,5.5,-1.05,5.5993303171,9.74416,-0.14962,9.7453086277,3.94416,1.15038,4.1085,5.8,-1.3,5.9439044407,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 19:00:00,9.08376,0.023180000000000003,9.0837895754,3.95376,1.15318,4.1185,5.13,-1.13,5.2529801066,9.37376,-0.20682,9.3760413315,3.95376,1.15318,4.1185,5.42,-1.3599999999999999,5.5880229062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 19:30:00,8.66176,-0.02032,8.6617838348,3.94176,1.14968,4.106,4.72,-1.17,4.8628489592,8.93176,-0.25032000000000004,8.9352670245,3.94176,1.14968,4.106,4.99,-1.4,5.1826730555000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 20:00:00,8.27632,-0.08024,8.2767089595,3.9763200000000003,1.15976,4.142,4.3,-1.24,4.475220665,8.53632,-0.30024,8.5415983984,3.9763200000000003,1.15976,4.142,4.5600000000000005,-1.46,4.7880267334,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 20:30:00,7.9325600000000005,-0.18842,7.9347974297,3.9825600000000003,1.16158,4.1485,3.95,-1.35,4.1743262929,8.16256,-0.39842000000000005,8.1722777884,3.9825600000000003,1.16158,4.1485,4.18,-1.56,4.4616140577,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 21:00:00,7.55144,-0.22458000000000003,7.5547787691,3.96144,1.15542,4.1265,3.59,-1.38,3.8461019227,7.76144,-0.42458,7.7730443875,3.96144,1.15542,4.1265,3.8,-1.58,4.1153857656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 21:30:00,7.22736,-0.27702000000000004,7.2326670496,3.9873600000000002,1.1629800000000001,4.1535,3.24,-1.44,3.5455888086,7.42736,-0.46702000000000005,7.442028235,3.9873600000000002,1.1629800000000001,4.1535,3.44,-1.63,3.8066389374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 22:00:00,6.78368,-0.31226000000000004,6.7908630269,4.00368,1.16774,4.1705,2.7800000000000002,-1.48,3.1494126437,6.97368,-0.49226000000000003,6.9910323022,4.00368,1.16774,4.1705,2.9699999999999998,-1.6600000000000001,3.4024256054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 22:30:00,6.27032,-0.37324,6.2814187092000004,4.00032,1.16676,4.167,2.27,-1.54,2.743082208,6.43032,-0.5532400000000001,6.4540754411,4.00032,1.16676,4.167,2.43,-1.72,2.9771294900000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 23:00:00,5.80096,-0.38472,5.8137033292,3.96096,1.15528,4.126,1.8399999999999999,-1.54,2.3994165958,5.9409600000000005,-0.56472,5.9677394715,3.96096,1.15528,4.126,1.98,-1.72,2.6227466519,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-22 23:30:00,5.32072,-0.41604,5.3369608018,3.99072,1.16396,4.157,1.33,-1.58,2.0652602742,5.43072,-0.5560400000000001,5.4591116677,3.99072,1.16396,4.157,1.44,-1.72,2.2432119828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 00:00:00,4.90856,-0.42542,4.9269608736,3.9585600000000003,1.15458,4.1235,0.9500000000000001,-1.58,1.8436105879,5.00856,-0.56542,5.0403742966,3.9585600000000003,1.15458,4.1235,1.05,-1.72,2.0151674868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 00:30:00,4.81008,-0.48206000000000004,4.834175364,3.9700800000000003,1.15794,4.1355,0.84,-1.6400000000000001,1.842606849,4.89008,-0.60206,4.9270030089,3.9700800000000003,1.15794,4.1355,0.92,-1.76,1.985950654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 01:00:00,4.98016,-0.47912000000000005,5.0031539653,3.98016,1.1608800000000001,4.146,1.0,-1.6400000000000001,1.9208331526,5.07016,-0.5991200000000001,5.1054350647,3.98016,1.1608800000000001,4.146,1.09,-1.76,2.0701932277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 01:30:00,4.93488,-0.48066000000000003,4.9582330169,3.97488,1.15934,4.1405,0.96,-1.6400000000000001,1.9003157632,5.01488,-0.6006600000000001,5.0507240917,3.97488,1.15934,4.1405,1.04,-1.76,2.0443091743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 02:00:00,4.76632,-0.42774,4.7854746733999995,2.47632,0.72226,2.5795,2.29,-1.15,2.5625378046,4.89632,-0.55774,4.9279837104,2.47632,0.72226,2.5795,2.42,-1.28,2.7376632371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 02:30:00,4.59776,-0.41232,4.616211087,1.1577600000000001,0.33768000000000004,1.206,3.44,-0.75,3.520809566,4.75776,-0.54232,4.788568805,1.1577600000000001,0.33768000000000004,1.206,3.6,-0.88,3.705995143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 03:00:00,4.6411999999999995,-0.3509,4.6544460734,0.2712,0.0791,0.28250000000000003,4.37,-0.43,4.3911046446,4.8312,-0.4909,4.8560762195,0.2712,0.0791,0.28250000000000003,4.5600000000000005,-0.5700000000000001,4.5954869165000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 03:30:00,4.47,-0.30000000000000004,4.4800558032,0.0,0.0,0.0,4.47,-0.30000000000000004,4.4800558032,4.66,-0.44,4.6807264393,0.0,0.0,0.0,4.66,-0.44,4.6807264393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 04:00:00,4.38,-0.28,4.3889406467,0.0,0.0,0.0,4.38,-0.28,4.3889406467,4.57,-0.41000000000000003,4.588354825,0.0,0.0,0.0,4.57,-0.41000000000000003,4.588354825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 04:30:00,4.31,-0.30000000000000004,4.3204282195,0.0,0.0,0.0,4.31,-0.30000000000000004,4.3204282195,4.5,-0.43,4.5204977602,0.0,0.0,0.0,4.5,-0.43,4.5204977602,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 05:00:00,4.34,-0.30000000000000004,4.3503563072,0.0,0.0,0.0,4.34,-0.30000000000000004,4.3503563072,4.54,-0.43,4.5603179714,0.0,0.0,0.0,4.54,-0.43,4.5603179714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 05:30:00,4.52,-0.26,4.5274717006,0.0,0.0,0.0,4.52,-0.26,4.5274717006,4.71,-0.39,4.7261189151,0.0,0.0,0.0,4.71,-0.39,4.7261189151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 06:00:00,4.63,-0.24,4.6362161296,0.0,0.0,0.0,4.63,-0.24,4.6362161296,4.82,-0.37,4.8341803855,0.0,0.0,0.0,4.82,-0.37,4.8341803855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 06:30:00,5.08,0.24,5.0856661314,0.0,0.0,0.0,5.08,0.24,5.0856661314,5.31,-0.28,5.317377173,0.0,0.0,0.0,5.31,-0.28,5.317377173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 07:00:00,5.38,0.26,5.3862788639,0.0,0.0,0.0,5.38,0.26,5.3862788639,5.63,-0.25,5.6355478882,0.0,0.0,0.0,5.63,-0.25,5.6355478882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 07:30:00,5.68,0.30000000000000004,5.6879170177,0.0,0.0,0.0,5.68,0.30000000000000004,5.6879170177,5.95,-0.25,5.9552497849,0.0,0.0,0.0,5.95,-0.25,5.9552497849,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 08:00:00,6.12,0.34,6.1294371683,0.0,0.0,0.0,6.12,0.34,6.1294371683,6.39,-0.22,6.3937860458,0.0,0.0,0.0,6.39,-0.22,6.3937860458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 08:30:00,6.52,0.45,6.5355106916,0.0,0.0,0.0,6.52,0.45,6.5355106916,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 09:00:00,6.76,0.22,6.7635789343,0.0,0.0,0.0,6.76,0.22,6.7635789343,7.06,0.39,7.0707637494,0.0,0.0,0.0,7.06,0.39,7.0707637494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 09:30:00,6.91,0.22,6.9135012837000005,0.0,0.0,0.0,6.91,0.22,6.9135012837000005,7.2,0.39,7.2105547637,0.0,0.0,0.0,7.2,0.39,7.2105547637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 10:00:00,6.82232,-0.029740000000000003,6.8223848213,0.17232,0.050260000000000006,0.17950000000000002,6.65,-0.08,6.6504811856,7.11232,-0.34974000000000005,7.1209138353,0.17232,0.050260000000000006,0.17950000000000002,6.94,-0.4,6.9515178199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 10:30:00,6.60192,0.37556,6.6125935154,1.08192,0.31556,1.127,5.52,0.06,5.5203260773,6.86192,0.04556,6.8620712471,1.08192,0.31556,1.127,5.78,-0.27,5.7863027919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 11:00:00,6.50288,0.43084000000000006,6.5171367486000005,1.9228800000000001,0.56084,2.003,4.58,-0.13,4.5818446067,6.75288,0.15084,6.7545644567,1.9228800000000001,0.56084,2.003,4.83,-0.41000000000000003,4.8473704212,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 11:30:00,6.53,1.17,6.6339882424,3.12,0.91,3.25,3.41,0.26,3.4198976593,6.74,0.9,6.7998235271,3.12,0.91,3.25,3.62,-0.01,3.6200138121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 12:00:00,6.9848,0.1014,6.9855359852,3.6048,1.0514000000000001,3.755,3.38,-0.9500000000000001,3.5109685273,7.1848,-0.058600000000000006,7.18503897,3.6048,1.0514000000000001,3.755,3.58,-1.11,3.7481328685,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 12:30:00,7.22256,-0.03592,7.22264932,3.68256,1.07408,3.836,3.54,-1.11,3.7099460913,7.42256,-0.20592000000000002,7.4254158133,3.68256,1.07408,3.836,3.74,-1.28,3.9529735643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 13:00:00,7.3356,-0.0292,7.3356581164,3.7056,1.0808,3.86,3.63,-1.11,3.7959188611,7.5456,-0.19920000000000002,7.5482289313,3.7056,1.0808,3.86,3.84,-1.28,4.047715405,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 13:30:00,7.33672,-0.045540000000000004,7.3368613351,3.78672,1.10446,3.9445,3.55,-1.15,3.7316216314,7.53672,-0.23554000000000003,7.5403996877,3.78672,1.10446,3.9445,3.75,-1.34,3.9822229973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 14:00:00,7.13608,-0.05156,7.1362662647,3.76608,1.09844,3.923,3.37,-1.15,3.5608145136,7.32608,-0.22156,7.329429514,3.76608,1.09844,3.923,3.56,-1.32,3.7968407920000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 14:30:00,7.06128,-0.06796,7.0616070267,3.64128,1.06204,3.793,3.42,-1.13,3.6018467485,7.25128,-0.25796,7.2558669365,3.64128,1.06204,3.793,3.61,-1.32,3.8437611788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 15:00:00,7.07056,-0.05942000000000001,7.0708096743,3.43056,1.00058,3.5735,3.64,-1.06,3.7912003376000003,7.27056,-0.23942000000000002,7.2745009898,3.43056,1.00058,3.5735,3.84,-1.24,4.0352447262,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 15:30:00,7.27712,-0.06584000000000001,7.2774178388,3.71712,1.08416,3.872,3.56,-1.15,3.7411361911,7.47712,-0.25584,7.4814956793,3.71712,1.08416,3.872,3.76,-1.34,3.9916412664000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 16:00:00,7.44792,-0.06644,7.4482163368,3.33792,0.9735600000000001,3.477,4.11,-1.04,4.2395400694,7.6679200000000005,-0.26644,7.6725476473,3.33792,0.9735600000000001,3.477,4.33,-1.24,4.5040537297,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 16:30:00,7.89472,-0.02154,7.8947493849,3.35472,0.9784600000000001,3.4945,4.54,-1.0,4.6488278092,8.13472,-0.23154000000000002,8.1380145152,3.35472,0.9784600000000001,3.4945,4.78,-1.21,4.9307707308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 17:00:00,8.37952,0.00986,8.379525801,3.8395200000000003,1.11986,3.9995000000000003,4.54,-1.11,4.6737244249,8.639520000000001,-0.21014000000000002,8.6420752514,3.8395200000000003,1.11986,3.9995000000000003,4.8,-1.33,4.9808533405,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 17:30:00,8.93848,0.02664,8.9385196985,3.82848,1.11664,3.988,5.11,-1.09,5.22495933,9.22848,-0.21336000000000002,9.2309460837,3.82848,1.11664,3.988,5.4,-1.33,5.5613757291,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 18:00:00,9.17464,0.02552,9.1746754929,3.82464,1.11552,3.984,5.35,-1.09,5.4599084241,9.46464,-0.21448,9.467069874,3.82464,1.11552,3.984,5.64,-1.33,5.7946958505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 18:30:00,9.38872,0.035460000000000005,9.3887869637,3.85872,1.12546,4.0195,5.53,-1.09,5.63639956,9.68872,-0.20454000000000003,9.6908787966,3.85872,1.12546,4.0195,5.83,-1.33,5.9797826047000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 19:00:00,9.1052,0.0286,9.1052449171,3.8352,1.1186,3.995,5.27,-1.09,5.3815425298,9.395199999999999,-0.2114,9.397578039,3.8352,1.1186,3.995,5.5600000000000005,-1.33,5.7168610268,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 19:30:00,8.61624,-0.05818,8.6164364241,3.84624,1.12182,4.0065,4.77,-1.18,4.9137867272,8.87624,-0.28818000000000005,8.8809168586,3.84624,1.12182,4.0065,5.03,-1.4100000000000001,5.2238874414,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 20:00:00,8.2352,-0.0814,8.2356022852,3.8352,1.1186,3.995,4.4,-1.2,4.5607017004,8.4852,-0.2914,8.4902021766,3.8352,1.1186,3.995,4.65,-1.4100000000000001,4.8590739859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 20:30:00,7.88,-0.14,7.8812435567,3.84,1.12,4.0,4.04,-1.26,4.2319262754,8.12,-0.35000000000000003,8.1275396031,3.84,1.12,4.0,4.28,-1.47,4.5254060591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 21:00:00,7.46608,-0.24406000000000003,7.470067995,3.82608,1.11594,3.9855,3.64,-1.3599999999999999,3.8857689072,7.6860800000000005,-0.44406,7.6988970022,3.82608,1.11594,3.9855,3.86,-1.56,4.1633159861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 21:30:00,7.02136,-0.28252000000000005,7.0270416108,3.83136,1.11748,3.991,3.19,-1.4,3.4836905718,7.22136,-0.46252000000000004,7.2361567838,3.83136,1.11748,3.991,3.39,-1.58,3.7401203189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 22:00:00,6.5824,-0.2793,6.5883228708,3.8424,1.1207,4.0025,2.74,-1.4,3.0769465384,6.7624,-0.45930000000000004,6.777979806,3.8424,1.1207,4.0025,2.92,-1.58,3.3200602404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 22:30:00,6.0792,-0.3619,6.089962582,3.7992,1.1081,3.9575,2.2800000000000002,-1.47,2.7128029785,6.2392,-0.5319,6.2618315412,3.7992,1.1081,3.9575,2.44,-1.6400000000000001,2.939931972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 23:00:00,5.59448,-0.37786000000000003,5.6072261101,3.7444800000000003,1.09214,3.9005,1.85,-1.47,2.36292192,5.73448,-0.52786,5.7587235608,3.7444800000000003,1.09214,3.9005,1.99,-1.62,2.5660280590999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-23 23:30:00,5.08176,-0.41282,5.0985002746,3.76176,1.09718,3.9185,1.32,-1.51,2.005617112,5.20176,-0.5528200000000001,5.2310531492,3.76176,1.09718,3.9185,1.44,-1.65,2.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 00:00:00,4.71832,-0.40924000000000005,4.7360343115,3.56832,1.04076,3.717,1.15,-1.45,1.8506755523,4.81832,-0.53924,4.8484004991,3.56832,1.04076,3.717,1.25,-1.58,2.0146711891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 00:30:00,4.62056,-0.46192000000000005,4.6435917995,3.49056,1.01808,3.636,1.13,-1.48,1.862068742,4.71056,-0.58192,4.7463677059,3.49056,1.01808,3.636,1.22,-1.6,2.0120636173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 01:00:00,4.83936,-0.45352000000000003,4.8605643294,3.51936,1.02648,3.666,1.32,-1.48,1.983128841,4.92936,-0.57352,4.9626117317,3.51936,1.02648,3.666,1.4100000000000001,-1.6,2.1326274874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 01:30:00,4.73832,-0.42674,4.7574976038,3.50832,1.02326,3.6545,1.23,-1.45,1.9014205216,4.82832,-0.53674,4.858061738,3.50832,1.02326,3.6545,1.32,-1.56,2.0435263639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 02:00:00,4.66984,-0.42338000000000003,4.6889930955,3.5198400000000003,1.02662,3.6665,1.15,-1.45,1.8506755523,4.76984,-0.5333800000000001,4.7995695484,3.5198400000000003,1.02662,3.6665,1.25,-1.56,1.9990247622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 02:30:00,4.588,-0.421,4.6072752251,3.528,1.029,3.675,1.06,-1.45,1.7961347388000002,4.668,-0.531,4.6981044050000005,3.528,1.029,3.675,1.1400000000000001,-1.56,1.9321490626000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 03:00:00,4.426,-0.41450000000000004,4.4453668296,3.516,1.0255,3.6625,0.91,-1.44,1.7034377007,4.516,-0.5345,4.5475208905999995,3.516,1.0255,3.6625,1.0,-1.56,1.8529975715,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 03:30:00,4.26168,-0.41576,4.2819122831,3.51168,1.02424,3.658,0.75,-1.44,1.6236070953000001,4.33168,-0.53576,4.3646867471,3.51168,1.02424,3.658,0.8200000000000001,-1.56,1.7623847480000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 04:00:00,4.18104,-0.42178000000000004,4.2022605643,3.49104,1.01822,3.6365,0.6900000000000001,-1.44,1.5967780059,4.26104,-0.51178,4.2916640887,3.49104,1.01822,3.6365,0.77,-1.53,1.7128339091,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 04:30:00,4.08552,-0.41464,4.1065070315,3.51552,1.02536,3.662,0.5700000000000001,-1.44,1.5487091399000001,4.16552,-0.5046400000000001,4.1959764537,3.51552,1.02536,3.662,0.65,-1.53,1.6623477374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 05:00:00,4.08864,-0.42248,4.1104095173,3.48864,1.01752,3.634,0.6000000000000001,-1.44,1.56,4.16864,-0.51248,4.200023238,3.48864,1.01752,3.634,0.68,-1.53,1.6743058263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 05:30:00,4.21408,-0.41506000000000004,4.2344710473,3.51408,1.02494,3.6605,0.7000000000000001,-1.44,1.6011246048,4.29408,-0.5050600000000001,4.3236799893,3.51408,1.02494,3.6605,0.78,-1.53,1.7173526138000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 06:00:00,4.34592,-0.37744000000000005,4.3622794042,3.50592,1.02256,3.652,0.84,-1.4,1.6326665305999999,4.42592,-0.48744000000000004,4.4526807206,3.50592,1.02256,3.652,0.92,-1.51,1.7681911661,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 06:30:00,4.77248,-0.30136,4.7819852781000005,3.49248,1.01864,3.638,1.28,-1.32,1.8386951895,4.89248,-0.43136,4.9114592536,3.49248,1.01864,3.638,1.4,-1.45,2.0155644371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 07:00:00,5.0924,-0.24430000000000002,5.0982565893,3.4824,1.0157,3.6275,1.6099999999999999,-1.26,2.0444314613,5.2424,-0.38430000000000003,5.256466898,3.4824,1.0157,3.6275,1.76,-1.4,2.2489108475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 07:30:00,5.37232,-0.20724,5.3763157087,3.47232,1.01276,3.617,1.9,-1.22,2.2579636844,5.52232,-0.35724,5.5338629004,3.47232,1.01276,3.617,2.05,-1.37,2.4656439321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 08:00:00,5.5656,-0.2092,5.5695303213,3.4656000000000002,1.0108,3.61,2.1,-1.22,2.4286621832,5.7256,-0.3592,5.736856282,3.4656000000000002,1.0108,3.61,2.26,-1.37,2.6428204631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 08:30:00,5.96792,-0.16144,5.9701031817,3.45792,1.00856,3.602,2.51,-1.17,2.7692959394,6.13792,-0.32144,6.1463310682,3.45792,1.00856,3.602,2.68,-1.33,2.9918723235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 09:00:00,6.30672,-0.10054,6.3075213396,3.42672,0.9994600000000001,3.5695,2.88,-1.1,3.0829206931,6.49672,-0.26054,6.5019421598000005,3.42672,0.9994600000000001,3.5695,3.07,-1.26,3.3185087012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 09:30:00,6.49616,-0.033620000000000004,6.4962469973,3.41616,0.99638,3.5585,3.08,-1.03,3.2476606966,6.67616,-0.18362,6.6786846497,3.41616,0.99638,3.5585,3.26,-1.18,3.4669871647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 10:00:00,6.5906400000000005,-0.013980000000000001,6.5906548271,3.38064,0.9860200000000001,3.5215,3.21,-1.0,3.3621570457,6.77064,-0.16398000000000001,6.7726254473,3.38064,0.9860200000000001,3.5215,3.39,-1.15,3.5797485945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 10:30:00,6.62664,-0.01348,6.6266537106,2.45664,0.71652,2.559,4.17,-0.73,4.2334146974,6.82664,-0.18348,6.8291052562,2.45664,0.71652,2.559,4.37,-0.9,4.4617149169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 11:00:00,6.65712,0.41916000000000003,6.6703029766,0.9571200000000001,0.27916,0.997,5.7,0.14,5.701719039,6.91712,0.14916000000000001,6.9187280478,0.9571200000000001,0.27916,0.997,5.96,-0.13,5.9614176166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 11:30:00,7.08496,-0.27022,7.0901112156,0.68496,0.19978,0.7135,6.4,-0.47000000000000003,6.4172346069,7.35496,-0.46022,7.3693445468,0.68496,0.19978,0.7135,6.67,-0.66,6.7025741324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 12:00:00,7.084,-0.10550000000000001,7.0847855472,0.5640000000000001,0.1645,0.5875,6.52,-0.27,6.5255880961,7.354,-0.5255000000000001,7.3727516064,0.5640000000000001,0.1645,0.5875,6.79,-0.6900000000000001,6.8249688644,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 12:30:00,7.07,0.23,7.0737401705,0.0,0.0,0.0,7.07,0.23,7.0737401705,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 13:00:00,7.11,0.23,7.1137191398,0.0,0.0,0.0,7.11,0.23,7.1137191398,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 13:30:00,7.01,0.23,7.0137721662,0.0,0.0,0.0,7.01,0.23,7.0137721662,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 14:00:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 14:30:00,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 15:00:00,6.48,0.25,6.4848207377,0.0,0.0,0.0,6.48,0.25,6.4848207377,6.74,0.31,6.7471253138,0.0,0.0,0.0,6.74,0.31,6.7471253138,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 15:30:00,6.65,0.39,6.6614262737,0.0,0.0,0.0,6.65,0.39,6.6614262737,6.93,0.34,6.9383355353,0.0,0.0,0.0,6.93,0.34,6.9383355353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 16:00:00,7.03,0.22,7.0334415474,0.0,0.0,0.0,7.03,0.22,7.0334415474,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 16:30:00,7.46,0.22,7.4632432628,0.0,0.0,0.0,7.46,0.22,7.4632432628,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 17:00:00,7.86,0.26,7.8642990787,0.0,0.0,0.0,7.86,0.26,7.8642990787,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 17:30:00,8.49,0.29,8.4949514419,0.0,0.0,0.0,8.49,0.29,8.4949514419,8.86,0.27,8.8641130408,0.0,0.0,0.0,8.86,0.27,8.8641130408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 18:00:00,8.97,0.32,8.9757061004,0.0,0.0,0.0,8.97,0.32,8.9757061004,9.36,0.0,9.36,0.0,0.0,0.0,9.36,0.0,9.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 18:30:00,9.32,0.32,9.3254919441,0.0,0.0,0.0,9.32,0.32,9.3254919441,9.73,0.45,9.7404004024,0.0,0.0,0.0,9.73,0.45,9.7404004024,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 19:00:00,9.02,0.30000000000000004,9.0249875346,0.0,0.0,0.0,9.02,0.30000000000000004,9.0249875346,9.42,0.45,9.4307422826,0.0,0.0,0.0,9.42,0.45,9.4307422826,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 19:30:00,8.6,0.25,8.6036329536,0.0,0.0,0.0,8.6,0.25,8.6036329536,8.97,0.34,8.9764413884,0.0,0.0,0.0,8.97,0.34,8.9764413884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 20:00:00,8.15,0.27,8.1544711662,0.0,0.0,0.0,8.15,0.27,8.1544711662,8.52,0.0,8.52,0.0,0.0,0.0,8.52,0.0,8.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 20:30:00,7.93,0.23,7.9333347339,0.0,0.0,0.0,7.93,0.23,7.9333347339,8.28,0.22,8.2829221897,0.0,0.0,0.0,8.28,0.22,8.2829221897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 21:00:00,7.53,0.28,7.535204045,0.0,0.0,0.0,7.53,0.28,7.535204045,7.87,-0.01,7.8700063532,0.0,0.0,0.0,7.87,-0.01,7.8700063532,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 21:30:00,7.16,0.34,7.16806808,0.0,0.0,0.0,7.16,0.34,7.16806808,7.48,-0.23,7.4835352608,0.0,0.0,0.0,7.48,-0.23,7.4835352608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 22:00:00,6.7984,-0.8788,6.8549640408,0.27840000000000004,0.08120000000000001,0.29,6.52,-0.96,6.5902958962,7.0884,-0.6088,7.1144959062,0.27840000000000004,0.08120000000000001,0.29,6.8100000000000005,-0.6900000000000001,6.8448666897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 22:30:00,6.21432,-0.57874,6.2412108641,1.20432,0.35126,1.2545,5.01,-0.93,5.0955863254,6.45432,-0.7687400000000001,6.4999390651,1.20432,0.35126,1.2545,5.25,-1.12,5.3681374796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 23:00:00,5.468,-0.336,5.4783136091,2.928,0.854,3.05,2.54,-1.19,2.8049420671,5.628,-0.486,5.6489450343000005,2.928,0.854,3.05,2.7,-1.34,3.0142329041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-24 23:30:00,5.002,-0.404,5.0182885529,3.312,0.966,3.45,1.69,-1.37,2.1755459085,5.132,-0.534,5.159707356,3.312,0.966,3.45,1.82,-1.5,2.358474083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 00:00:00,4.59216,-0.41062000000000004,4.6104817807,3.39216,0.98938,3.5335,1.2,-1.4,1.8439088915,4.70216,-0.54062,4.7331362383,3.39216,0.98938,3.5335,1.31,-1.53,2.0141995929,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 00:30:00,4.52592,-0.41244000000000003,4.5446736516,3.38592,0.9875600000000001,3.527,1.1400000000000001,-1.4,1.8054362354,4.61592,-0.54244,4.6476831432,3.38592,0.9875600000000001,3.527,1.23,-1.53,1.9631097779000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 01:00:00,4.72688,-0.39966,4.743745635,3.5668800000000003,1.04034,3.7155,1.16,-1.44,1.849107893,4.81688,-0.51966,4.8448301776000005,3.5668800000000003,1.04034,3.7155,1.25,-1.56,1.9990247622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 01:30:00,4.70752,-0.42614,4.7267684363,3.64752,1.06386,3.7995,1.06,-1.49,1.828578683,4.7975200000000005,-0.5361400000000001,4.8273848251,3.64752,1.06386,3.7995,1.15,-1.6,1.9704060495000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 02:00:00,4.57912,-0.39984000000000003,4.596543484,3.66912,1.07016,3.822,0.91,-1.47,1.7288724649,4.66912,-0.5298400000000001,4.6990862942,3.66912,1.07016,3.822,1.0,-1.6,1.8867962264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 02:30:00,4.51312,-0.41284000000000004,4.5319630404,3.69312,1.0771600000000001,3.847,0.8200000000000001,-1.49,1.7007351352,4.59312,-0.5228400000000001,4.6227819546,3.69312,1.0771600000000001,3.847,0.9,-1.6,1.8357559751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 03:00:00,4.29576,-0.45082000000000005,4.3193509524,3.66576,1.06918,3.8185000000000002,0.63,-1.52,1.6453874924,4.37576,-0.5508200000000001,4.4102923089,3.66576,1.06918,3.8185000000000002,0.71,-1.62,1.7687566254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 03:30:00,4.11216,-0.44312,4.135966054,3.6921600000000003,1.07688,3.846,0.42,-1.52,1.5769590990000002,4.18216,-0.54312,4.2172789332,3.6921600000000003,1.07688,3.846,0.49,-1.62,1.6924833825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 04:00:00,4.01464,-0.45948000000000006,4.0408484505,3.70464,1.08052,3.859,0.31,-1.54,1.5708914667,4.07464,-0.5594800000000001,4.1128711383,3.70464,1.08052,3.859,0.37,-1.6400000000000001,1.6812197953,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 04:30:00,3.99704,-0.45878,4.0232832177,3.70704,1.08122,3.8615,0.29,-1.54,1.5670673247,4.04704,-0.55878,4.0854336184,3.70704,1.08122,3.8615,0.34,-1.6400000000000001,1.6748731295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 05:00:00,4.01648,-0.46186000000000005,4.0429477179,3.69648,1.07814,3.8505000000000003,0.32,-1.54,1.5728954193,4.06648,-0.54186,4.1024226806,3.69648,1.07814,3.8505000000000003,0.37,-1.62,1.6617159805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 05:30:00,4.13992,-0.45794,4.1651706628,3.7099200000000003,1.08206,3.8645,0.43,-1.54,1.5989058758999999,4.19992,-0.5379400000000001,4.2342304437,3.7099200000000003,1.08206,3.8645,0.49,-1.62,1.6924833825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 06:00:00,4.29696,-0.38172,4.3138817091,3.69696,1.07828,3.851,0.6000000000000001,-1.46,1.5784802818,4.37696,-0.49172000000000005,4.4044940004,3.69696,1.07828,3.851,0.68,-1.57,1.7109354167,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 06:30:00,4.74016,-0.34662000000000004,4.7528162441,3.68016,1.07338,3.8335,1.06,-1.42,1.7720045146999999,4.85016,-0.47662000000000004,4.8735222017,3.68016,1.07338,3.8335,1.17,-1.55,1.9420092688000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 07:00:00,5.0556,-0.2992,5.0644458729,3.7056,1.0808,3.86,1.35,-1.38,1.9305180652,5.1756,-0.43920000000000003,5.1942017674,3.7056,1.0808,3.86,1.47,-1.52,2.1145448683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 07:30:00,5.3212,-0.28090000000000004,5.3286090352,3.6311999999999998,1.0591,3.7825,1.69,-1.34,2.1567800073,5.4512,-0.4209,5.4674251938000005,3.6311999999999998,1.0591,3.7825,1.82,-1.48,2.345804766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 08:00:00,5.5773600000000005,-0.23202000000000003,5.5821839678,3.62736,1.05798,3.7785,1.9500000000000002,-1.29,2.3380761322,5.73736,-0.38202,5.7500642649,3.62736,1.05798,3.7785,2.11,-1.44,2.5545449693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 08:30:00,5.97928,-0.15896000000000002,5.9813926138,3.56928,1.04104,3.718,2.41,-1.2,2.6922295593000003,6.14928,-0.30896,6.1570366898,3.56928,1.04104,3.718,2.58,-1.35,2.9118550788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 09:00:00,6.19056,-0.11442000000000001,6.191617321,3.55056,1.03558,3.6985,2.64,-1.15,2.8796006668,6.37056,-0.27442,6.3764677565,3.55056,1.03558,3.6985,2.8200000000000003,-1.31,3.109421168,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 09:30:00,6.38744,-0.10658000000000001,6.3883291282,3.57744,1.04342,3.7265,2.81,-1.15,3.0362147487,6.55744,-0.26658000000000004,6.5628564094,3.57744,1.04342,3.7265,2.98,-1.31,3.2552265666,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 10:00:00,6.49472,-0.06654,6.4950608504,3.47472,1.01346,3.6195,3.02,-1.08,3.2073041639,6.66472,-0.22654000000000002,6.6685690407,3.47472,1.01346,3.6195,3.19,-1.24,3.4225283052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 10:30:00,6.59088,-0.05016,6.591070869,3.53088,1.02984,3.678,3.06,-1.08,3.2449961479000002,6.78088,-0.21016,6.7841359656,3.53088,1.02984,3.678,3.25,-1.24,3.4785198001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 11:00:00,6.51648,-0.054360000000000006,6.5167067296,3.51648,1.02564,3.6630000000000003,3.0,-1.08,3.1884792613,6.70648,-0.21436000000000002,6.7099049323,3.51648,1.02564,3.6630000000000003,3.19,-1.24,3.4225283052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 11:30:00,6.41608,-0.05156,6.4162871663,3.52608,1.02844,3.673,2.89,-1.08,3.0852066381,6.59608,-0.21156000000000003,6.5994718728,3.52608,1.02844,3.673,3.07,-1.24,3.3109666262,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 12:00:00,6.47456,-0.02492,6.4746079572,3.51456,1.02508,3.661,2.96,-1.05,3.1407164788,6.65456,-0.18492000000000003,6.6571288256,3.51456,1.02508,3.661,3.14,-1.21,3.3650705788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 12:30:00,6.6288800000000005,-0.02366,6.6289222239,3.5188800000000002,1.02634,3.6654999999999998,3.11,-1.05,3.2824685832,6.80888,-0.20366,6.8119251501,3.5188800000000002,1.02634,3.6654999999999998,3.29,-1.23,3.5124065824,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 13:00:00,6.60416,-0.02212,6.6041970443,3.52416,1.02788,3.6710000000000003,3.08,-1.05,3.2540590038,6.78416,-0.17212000000000002,6.7863430653,3.52416,1.02788,3.6710000000000003,3.26,-1.2,3.4738451318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 13:30:00,6.54688,-0.04716,6.5470498547,3.5068799999999998,1.02284,3.653,3.04,-1.07,3.2228093335,6.72688,-0.21716000000000002,6.7303843129,3.5068799999999998,1.02284,3.653,3.22,-1.24,3.4505072091,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 14:00:00,6.38136,-0.04002,6.3814854893,3.5313600000000003,1.02998,3.6785,2.85,-1.07,3.0442404636,6.55136,-0.18002,6.5538328519,3.5313600000000003,1.02998,3.6785,3.02,-1.21,3.2533828548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 14:30:00,6.2964,-0.0448,6.2965593779,3.4464,1.0052,3.59,2.85,-1.05,3.0372685097,6.4364,-0.2048,6.4396574443,3.4464,1.0052,3.59,2.99,-1.21,3.2255542159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 15:00:00,6.28112,-0.07884000000000001,6.2816147765,3.5011200000000002,1.02116,3.6470000000000002,2.7800000000000002,-1.1,2.9897157055,6.46112,-0.23884000000000002,6.4655329401,3.5011200000000002,1.02116,3.6470000000000002,2.96,-1.26,3.2170172521,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 15:30:00,6.22896,-0.08822,6.2295846932,2.50896,0.7317800000000001,2.6135,3.7199999999999998,-0.8200000000000001,3.8093043984,6.41896,-0.25822,6.4241516989,2.50896,0.7317800000000001,2.6135,3.91,-0.99,4.0333856746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 16:00:00,6.42544,-0.04258000000000001,6.4255810827,2.18544,0.6374200000000001,2.2765,4.24,-0.68,4.2941821106999996,6.6554400000000005,-0.22258000000000003,6.6591608668,2.18544,0.6374200000000001,2.2765,4.47,-0.86,4.5519775922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 16:30:00,6.77624,-0.00318,6.7762407462,1.80624,0.5268200000000001,1.8815,4.97,-0.53,4.9981796686,7.03624,-0.20318000000000003,7.0391729237,1.80624,0.5268200000000001,1.8815,5.23,-0.73,5.2807007111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 17:00:00,7.39,0.3875,7.4001524478,1.26,0.3675,1.3125,6.13,0.02,6.1300326263,7.69,-0.12250000000000001,7.6909756371,1.26,0.3675,1.3125,6.43,-0.49,6.4486432682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 17:30:00,8.04496,-0.01272,8.0449700559,0.26496000000000003,0.07728,0.276,7.78,-0.09,7.7805205481,8.39496,-0.032720000000000006,8.3950237641,0.26496000000000003,0.07728,0.276,8.13,-0.11,8.1307441234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 18:00:00,8.6,0.22,8.6028134933,0.0,0.0,0.0,8.6,0.22,8.6028134933,8.97,0.34,8.9764413884,0.0,0.0,0.0,8.97,0.34,8.9764413884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 18:30:00,9.11,0.22,9.1126560343,0.0,0.0,0.0,9.11,0.22,9.1126560343,9.52,0.0,9.52,0.0,0.0,0.0,9.52,0.0,9.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 19:00:00,8.98,0.22,8.9826944733,0.0,0.0,0.0,8.98,0.22,8.9826944733,9.39,0.0,9.39,0.0,0.0,0.0,9.39,0.0,9.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 19:30:00,8.66,0.22,8.6627940066,0.0,0.0,0.0,8.66,0.22,8.6627940066,9.05,0.0,9.05,0.0,0.0,0.0,9.05,0.0,9.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 20:00:00,8.2,0.22,8.2029506886,0.0,0.0,0.0,8.2,0.22,8.2029506886,8.56,-0.22,8.5628266361,0.0,0.0,0.0,8.56,-0.22,8.5628266361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
