Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2021-02-25 20:30:00,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,8.16,-0.22,8.1629651475,0.0,0.0,0.0,8.16,-0.22,8.1629651475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 21:00:00,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,7.82,-0.24,7.8236819976,0.0,0.0,0.0,7.82,-0.24,7.8236819976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 21:30:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.43,-0.29,7.4356573348,0.0,0.0,0.0,7.43,-0.29,7.4356573348,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 22:00:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,6.99,-0.29,6.9960131504,0.0,0.0,0.0,6.99,-0.29,6.9960131504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 22:30:00,6.17,-0.24,6.1746659829,0.0,0.0,0.0,6.17,-0.24,6.1746659829,6.44,-0.41000000000000003,6.4530380442,0.0,0.0,0.0,6.44,-0.41000000000000003,6.4530380442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 23:00:00,5.68,-0.26,5.6859475903,0.0,0.0,0.0,5.68,-0.26,5.6859475903,5.92,-0.44,5.9363288319,0.0,0.0,0.0,5.92,-0.44,5.9363288319,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-25 23:30:00,5.22,-0.30000000000000004,5.228613583,0.0,0.0,0.0,5.22,-0.30000000000000004,5.228613583,5.45,-0.46,5.4693783925,0.0,0.0,0.0,5.45,-0.46,5.4693783925,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 00:00:00,4.85,-0.30000000000000004,4.8592694924,0.0,0.0,0.0,4.85,-0.30000000000000004,4.8592694924,5.06,-0.46,5.0808660679,0.0,0.0,0.0,5.06,-0.46,5.0808660679,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 00:30:00,4.79,-0.30000000000000004,4.7993853773,0.0,0.0,0.0,4.79,-0.30000000000000004,4.7993853773,4.99,-0.46,5.0111575509,0.0,0.0,0.0,4.99,-0.46,5.0111575509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 01:00:00,4.95,-0.30000000000000004,4.9590825764,0.0,0.0,0.0,4.95,-0.30000000000000004,4.9590825764,5.16,-0.44,5.178725712,0.0,0.0,0.0,5.16,-0.44,5.178725712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 01:30:00,4.9,-0.30000000000000004,4.9091750835,0.0,0.0,0.0,4.9,-0.30000000000000004,4.9091750835,5.11,-0.44,5.1289082659,0.0,0.0,0.0,5.11,-0.44,5.1289082659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 02:00:00,4.79,-0.28,4.7981767371,0.0,0.0,0.0,4.79,-0.28,4.7981767371,5.0,-0.44,5.0193226635,0.0,0.0,0.0,5.0,-0.44,5.0193226635,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 02:30:00,4.75,-0.28,4.758245475,0.0,0.0,0.0,4.75,-0.28,4.758245475,4.94,-0.44,4.9595564318,0.0,0.0,0.0,4.94,-0.44,4.9595564318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 03:00:00,4.63,-0.28,4.6384587958,0.0,0.0,0.0,4.63,-0.28,4.6384587958,4.82,-0.42,4.8382641515,0.0,0.0,0.0,4.82,-0.42,4.8382641515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 03:30:00,4.45,-0.28,4.4588002871,0.0,0.0,0.0,4.45,-0.28,4.4588002871,4.64,-0.42,4.6589698432,0.0,0.0,0.0,4.64,-0.42,4.6589698432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 04:00:00,4.38,-0.28,4.3889406467,0.0,0.0,0.0,4.38,-0.28,4.3889406467,4.57,-0.42,4.5892591995,0.0,0.0,0.0,4.57,-0.42,4.5892591995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 04:30:00,4.29,-0.28,4.2991278185,0.0,0.0,0.0,4.29,-0.28,4.2991278185,4.48,-0.42,4.4996444304,0.0,0.0,0.0,4.48,-0.42,4.4996444304,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 05:00:00,4.31,-0.28,4.3190855514,0.0,0.0,0.0,4.31,-0.28,4.3190855514,4.5,-0.42,4.5195575005,0.0,0.0,0.0,4.5,-0.42,4.5195575005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 05:30:00,4.5,-0.28,4.5087026959,0.0,0.0,0.0,4.5,-0.28,4.5087026959,4.68,-0.42,4.6988083596,0.0,0.0,0.0,4.68,-0.42,4.6988083596,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 06:00:00,4.57,-0.33,4.5818991696,0.0,0.0,0.0,4.57,-0.33,4.5818991696,4.75,-0.46,4.7722217048,0.0,0.0,0.0,4.75,-0.46,4.7722217048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 06:30:00,4.99,-0.29,4.9984197503,0.0,0.0,0.0,4.99,-0.29,4.9984197503,5.19,-0.46,5.210345478,0.0,0.0,0.0,5.19,-0.46,5.210345478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 07:00:00,5.3,-0.27,5.3068729022,0.0,0.0,0.0,5.3,-0.27,5.3068729022,5.52,-0.43,5.5367228574,0.0,0.0,0.0,5.52,-0.43,5.5367228574,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 07:30:00,5.65,-0.25,5.6555282689,0.0,0.0,0.0,5.65,-0.25,5.6555282689,5.88,-0.43,5.8957018242,0.0,0.0,0.0,5.88,-0.43,5.8957018242,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 08:00:00,6.01,-0.22,6.0140252743,0.0,0.0,0.0,6.01,-0.22,6.0140252743,6.26,-0.35000000000000003,6.2697767105,0.0,0.0,0.0,6.26,-0.35000000000000003,6.2697767105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 08:30:00,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,6.7,-0.29,6.7062731826,0.0,0.0,0.0,6.7,-0.29,6.7062731826,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 09:00:00,6.72,0.39,6.731307451,0.0,0.0,0.0,6.72,0.39,6.731307451,6.99,-0.23,6.9937829535,0.0,0.0,0.0,6.99,-0.23,6.9937829535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 09:30:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.09,-0.23,7.0937296255,0.0,0.0,0.0,7.09,-0.23,7.0937296255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 10:00:00,6.87,0.38,6.8805014352,0.0,0.0,0.0,6.87,0.38,6.8805014352,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 10:30:00,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,7.17,-0.22,7.1733743803,0.0,0.0,0.0,7.17,-0.22,7.1733743803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 11:00:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 11:30:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 12:00:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 12:30:00,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,7.17,-0.22,7.1733743803,0.0,0.0,0.0,7.17,-0.22,7.1733743803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 13:00:00,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 13:30:00,6.82,0.36,6.8294948569,0.0,0.0,0.0,6.82,0.36,6.8294948569,7.09,0.28,7.0955267599,0.0,0.0,0.0,7.09,0.28,7.0955267599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 14:00:00,6.79,0.45,6.8048952968,0.0,0.0,0.0,6.79,0.45,6.8048952968,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 14:30:00,6.64,0.34,6.6486991209,0.0,0.0,0.0,6.64,0.34,6.6486991209,6.9,-0.25,6.9045275001,0.0,0.0,0.0,6.9,-0.25,6.9045275001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 15:00:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.72,-0.29,6.7262545298,0.0,0.0,0.0,6.72,-0.29,6.7262545298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 15:30:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.8100000000000005,-0.29,6.8161719462,0.0,0.0,0.0,6.8100000000000005,-0.29,6.8161719462,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 16:00:00,6.77,-0.22,6.7735736506,0.0,0.0,0.0,6.77,-0.22,6.7735736506,7.03,-0.29,7.0359789653,0.0,0.0,0.0,7.03,-0.29,7.0359789653,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 16:30:00,7.0,-0.22,7.0034562896,0.0,0.0,0.0,7.0,-0.22,7.0034562896,7.28,-0.29,7.2857738093,0.0,0.0,0.0,7.28,-0.29,7.2857738093,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 17:00:00,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,7.66,-0.24,7.6637588689000005,0.0,0.0,0.0,7.66,-0.24,7.6637588689000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 17:30:00,7.93,0.0,7.93,0.0,0.0,0.0,7.93,0.0,7.93,8.24,-0.24,8.2434944047,0.0,0.0,0.0,8.24,-0.24,8.2434944047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 18:00:00,8.39,0.0,8.39,0.0,0.0,0.0,8.39,0.0,8.39,8.73,-0.25,8.733578877,0.0,0.0,0.0,8.73,-0.25,8.733578877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 18:30:00,8.96,0.22,8.9627004859,0.0,0.0,0.0,8.96,0.22,8.9627004859,9.32,-0.22,9.3225962049,0.0,0.0,0.0,9.32,-0.22,9.3225962049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 19:00:00,8.84,0.0,8.84,0.0,0.0,0.0,8.84,0.0,8.84,9.21,-0.22,9.212627204,0.0,0.0,0.0,9.21,-0.22,9.212627204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 19:30:00,8.54,0.0,8.54,0.0,0.0,0.0,8.54,0.0,8.54,8.9,-0.22,8.9027186859,0.0,0.0,0.0,8.9,-0.22,8.9027186859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 20:00:00,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,8.54,-0.27,8.5442670838,0.0,0.0,0.0,8.54,-0.27,8.5442670838,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 20:30:00,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,8.19,-0.32,8.1962491421,0.0,0.0,0.0,8.19,-0.32,8.1962491421,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 21:00:00,7.57,-0.22,7.5731961549,0.0,0.0,0.0,7.57,-0.22,7.5731961549,7.89,-0.36,7.8982086577,0.0,0.0,0.0,7.89,-0.36,7.8982086577,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 21:30:00,7.22,-0.22,7.2233510229,0.0,0.0,0.0,7.22,-0.22,7.2233510229,7.52,-0.44,7.5328613421,0.0,0.0,0.0,7.52,-0.44,7.5328613421,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 22:00:00,6.84,-0.22,6.8435370971000005,0.0,0.0,0.0,6.84,-0.22,6.8435370971000005,7.13,-0.44,7.1435635365,0.0,0.0,0.0,7.13,-0.44,7.1435635365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 22:30:00,6.44,-0.31,6.447456863,0.0,0.0,0.0,6.44,-0.31,6.447456863,6.71,-0.52,6.7301188697,0.0,0.0,0.0,6.71,-0.52,6.7301188697,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 23:00:00,5.94,-0.35000000000000003,5.9503025133000005,0.0,0.0,0.0,5.94,-0.35000000000000003,5.9503025133000005,6.19,-0.55,6.2143865345,0.0,0.0,0.0,6.19,-0.55,6.2143865345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-26 23:30:00,5.52,-0.38,5.5330642505,0.0,0.0,0.0,5.52,-0.38,5.5330642505,5.74,-0.55,5.7662899684,0.0,0.0,0.0,5.74,-0.55,5.7662899684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 00:00:00,5.1,-0.45,5.1198144498,0.0,0.0,0.0,5.1,-0.45,5.1198144498,5.3,-0.61,5.3349882849,0.0,0.0,0.0,5.3,-0.61,5.3349882849,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 00:30:00,4.99,-0.45,5.0102494948,0.0,0.0,0.0,4.99,-0.45,5.0102494948,5.19,-0.61,5.2257248301,0.0,0.0,0.0,5.19,-0.61,5.2257248301,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 01:00:00,5.1,-0.45,5.1198144498,0.0,0.0,0.0,5.1,-0.45,5.1198144498,5.3,-0.61,5.3349882849,0.0,0.0,0.0,5.3,-0.61,5.3349882849,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 01:30:00,5.02,-0.45,5.0401289666,0.0,0.0,0.0,5.02,-0.45,5.0401289666,5.21,-0.61,5.2455886228,0.0,0.0,0.0,5.21,-0.61,5.2455886228,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 02:00:00,4.9,-0.42,4.9179670597000005,0.0,0.0,0.0,4.9,-0.42,4.9179670597000005,5.1,-0.5700000000000001,5.1317540861,0.0,0.0,0.0,5.1,-0.5700000000000001,5.1317540861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 02:30:00,4.8100000000000005,-0.42,4.828301979,0.0,0.0,0.0,4.8100000000000005,-0.42,4.828301979,4.98,-0.5700000000000001,5.0125143391,0.0,0.0,0.0,4.98,-0.5700000000000001,5.0125143391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 03:00:00,4.63,-0.42,4.6490106474,0.0,0.0,0.0,4.63,-0.42,4.6490106474,4.8100000000000005,-0.5700000000000001,4.8436556442,0.0,0.0,0.0,4.8100000000000005,-0.5700000000000001,4.8436556442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 03:30:00,4.49,-0.42,4.5096008693,0.0,0.0,0.0,4.49,-0.42,4.5096008693,4.66,-0.5700000000000001,4.6947310892,0.0,0.0,0.0,4.66,-0.5700000000000001,4.6947310892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 04:00:00,4.38,-0.4,4.3982269155000004,0.0,0.0,0.0,4.38,-0.4,4.3982269155000004,4.55,-0.5700000000000001,4.5855643055,0.0,0.0,0.0,4.55,-0.5700000000000001,4.5855643055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 04:30:00,4.3,-0.4,4.3185645763,0.0,0.0,0.0,4.3,-0.4,4.3185645763,4.46,-0.55,4.4937845965,0.0,0.0,0.0,4.46,-0.55,4.4937845965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 05:00:00,4.23,-0.4,4.2488704381,0.0,0.0,0.0,4.23,-0.4,4.2488704381,4.4,-0.55,4.4342417616,0.0,0.0,0.0,4.4,-0.55,4.4342417616,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 05:30:00,4.32,-0.4,4.3384789961,0.0,0.0,0.0,4.32,-0.4,4.3384789961,4.48,-0.53,4.5112415143,0.0,0.0,0.0,4.48,-0.53,4.5112415143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 06:00:00,4.35,-0.4,4.368352092,0.0,0.0,0.0,4.35,-0.4,4.368352092,4.52,-0.53,4.5509669301999995,0.0,0.0,0.0,4.52,-0.53,4.5509669301999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 06:30:00,4.5600000000000005,-0.4,4.5775102403,0.0,0.0,0.0,4.5600000000000005,-0.4,4.5775102403,4.75,-0.53,4.7794769588,0.0,0.0,0.0,4.75,-0.53,4.7794769588,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 07:00:00,4.72,-0.4,4.7369188298000005,0.0,0.0,0.0,4.72,-0.4,4.7369188298000005,4.92,-0.53,4.9484644083,0.0,0.0,0.0,4.92,-0.53,4.9484644083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 07:30:00,4.95,-0.36,4.9630736444,0.0,0.0,0.0,4.95,-0.36,4.9630736444,5.15,-0.53,5.1772000155,0.0,0.0,0.0,5.15,-0.53,5.1772000155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 08:00:00,5.22,-0.31,5.2291968791,0.0,0.0,0.0,5.22,-0.31,5.2291968791,5.44,-0.49,5.4620234346,0.0,0.0,0.0,5.44,-0.49,5.4620234346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 08:30:00,5.72,-0.27,5.726368832,0.0,0.0,0.0,5.72,-0.27,5.726368832,5.96,-0.42,5.9747803307,0.0,0.0,0.0,5.96,-0.42,5.9747803307,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 09:00:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.48,-0.33,6.4883973368,0.0,0.0,0.0,6.48,-0.33,6.4883973368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 09:30:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.73,-0.29,6.7362452449,0.0,0.0,0.0,6.73,-0.29,6.7362452449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 10:00:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.04,-0.26,7.0447995003,0.0,0.0,0.0,7.04,-0.26,7.0447995003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 10:30:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.11,-0.22,7.1134028425,0.0,0.0,0.0,7.11,-0.22,7.1134028425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 11:00:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.24,-0.22,7.2433417702,0.0,0.0,0.0,7.24,-0.22,7.2433417702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 11:30:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 12:00:00,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 12:30:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.38,-0.22,7.3832784046,0.0,0.0,0.0,7.38,-0.22,7.3832784046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 13:00:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 13:30:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.19,-0.22,7.1933649984,0.0,0.0,0.0,7.19,-0.22,7.1933649984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 14:00:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.9,-0.22,6.9035063555,0.0,0.0,0.0,6.9,-0.22,6.9035063555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 14:30:00,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,6.75,-0.24,6.754265319,0.0,0.0,0.0,6.75,-0.24,6.754265319,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 15:00:00,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,6.78,-0.24,6.7842464578,0.0,0.0,0.0,6.78,-0.24,6.7842464578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 15:30:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.78,-0.27,6.7853739764,0.0,0.0,0.0,6.78,-0.27,6.7853739764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 16:00:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.78,-0.29,6.7861992308,0.0,0.0,0.0,6.78,-0.29,6.7861992308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 16:30:00,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,7.08,-0.32,7.0872279489,0.0,0.0,0.0,7.08,-0.32,7.0872279489,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 17:00:00,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,7.54,-0.25,7.5441434239,0.0,0.0,0.0,7.54,-0.25,7.5441434239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 17:30:00,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,8.1,-0.25,8.1038571063,0.0,0.0,0.0,8.1,-0.25,8.1038571063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 18:00:00,8.25,0.0,8.25,0.0,0.0,0.0,8.25,0.0,8.25,8.6,-0.26,8.6039293349,0.0,0.0,0.0,8.6,-0.26,8.6039293349,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 18:30:00,8.8,0.0,8.8,0.0,0.0,0.0,8.8,0.0,8.8,9.17,-0.22,9.1726386607,0.0,0.0,0.0,9.17,-0.22,9.1726386607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 19:00:00,8.8,0.0,8.8,0.0,0.0,0.0,8.8,0.0,8.8,9.17,-0.22,9.1726386607,0.0,0.0,0.0,9.17,-0.22,9.1726386607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 19:30:00,8.5,0.0,8.5,0.0,0.0,0.0,8.5,0.0,8.5,8.86,-0.26,8.8638140775,0.0,0.0,0.0,8.86,-0.26,8.8638140775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 20:00:00,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,8.49,-0.28,8.4946159419,0.0,0.0,0.0,8.49,-0.28,8.4946159419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 20:30:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.04,-0.36,8.0480556658,0.0,0.0,0.0,8.04,-0.36,8.0480556658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 21:00:00,7.41,-0.22,7.4132651376,0.0,0.0,0.0,7.41,-0.22,7.4132651376,7.72,-0.4,7.7303557486,0.0,0.0,0.0,7.72,-0.4,7.7303557486,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 21:30:00,7.06,-0.22,7.0634269303,0.0,0.0,0.0,7.06,-0.22,7.0634269303,7.36,-0.44,7.3731404435,0.0,0.0,0.0,7.36,-0.44,7.3731404435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 22:00:00,6.68,-0.29,6.686291947,0.0,0.0,0.0,6.68,-0.29,6.686291947,6.97,-0.51,6.988633629,0.0,0.0,0.0,6.97,-0.51,6.988633629,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 22:30:00,6.28,-0.33,6.2886644051000005,0.0,0.0,0.0,6.28,-0.33,6.2886644051000005,6.55,-0.54,6.5722218465,0.0,0.0,0.0,6.55,-0.54,6.5722218465,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 23:00:00,5.91,-0.33,5.9192060278,0.0,0.0,0.0,5.91,-0.33,5.9192060278,6.16,-0.54,6.1836235332,0.0,0.0,0.0,6.16,-0.54,6.1836235332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-27 23:30:00,5.47,-0.4,5.4846057288,0.0,0.0,0.0,5.47,-0.4,5.4846057288,5.7,-0.59,5.7304537342,0.0,0.0,0.0,5.7,-0.59,5.7304537342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 00:00:00,5.06,-0.4,5.0757856535,0.0,0.0,0.0,5.06,-0.4,5.0757856535,5.26,-0.59,5.2929859248,0.0,0.0,0.0,5.26,-0.59,5.2929859248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 00:30:00,4.96,-0.44,4.9794778843,0.0,0.0,0.0,4.96,-0.44,4.9794778843,5.16,-0.59,5.1936210874,0.0,0.0,0.0,5.16,-0.59,5.1936210874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 01:00:00,5.1,-0.44,5.1189452038,0.0,0.0,0.0,5.1,-0.44,5.1189452038,5.29,-0.61,5.3250539903,0.0,0.0,0.0,5.29,-0.61,5.3250539903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 01:30:00,5.02,-0.44,5.0392459753,0.0,0.0,0.0,5.02,-0.44,5.0392459753,5.2,-0.61,5.2356565968,0.0,0.0,0.0,5.2,-0.61,5.2356565968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 02:00:00,4.86,-0.44,4.8798770476,0.0,0.0,0.0,4.86,-0.44,4.8798770476,5.05,-0.61,5.0867081693,0.0,0.0,0.0,5.05,-0.61,5.0867081693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 02:30:00,4.76,-0.44,4.7802928781,0.0,0.0,0.0,4.76,-0.44,4.7802928781,4.94,-0.61,4.9775194625,0.0,0.0,0.0,4.94,-0.61,4.9775194625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 03:00:00,4.6,-0.46,4.6229427857,0.0,0.0,0.0,4.6,-0.46,4.6229427857,4.77,-0.61,4.8088460154,0.0,0.0,0.0,4.77,-0.61,4.8088460154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 03:30:00,4.42,-0.46,4.4438721854,0.0,0.0,0.0,4.42,-0.46,4.4438721854,4.58,-0.61,4.6204437016,0.0,0.0,0.0,4.58,-0.61,4.6204437016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 04:00:00,4.27,-0.46,4.2947060435,0.0,0.0,0.0,4.27,-0.46,4.2947060435,4.43,-0.61,4.4718005322,0.0,0.0,0.0,4.43,-0.61,4.4718005322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 04:30:00,4.14,-0.48,4.1677331968,0.0,0.0,0.0,4.14,-0.48,4.1677331968,4.29,-0.61,4.3331512782,0.0,0.0,0.0,4.29,-0.61,4.3331512782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 05:00:00,4.06,-0.51,4.0919066461,0.0,0.0,0.0,4.06,-0.51,4.0919066461,4.2,-0.67,4.2531047483,0.0,0.0,0.0,4.2,-0.67,4.2531047483,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 05:30:00,4.14,-0.51,4.171294763,0.0,0.0,0.0,4.14,-0.51,4.171294763,4.29,-0.67,4.3420041456,0.0,0.0,0.0,4.29,-0.67,4.3420041456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 06:00:00,4.18,-0.51,4.2109975065,0.0,0.0,0.0,4.18,-0.51,4.2109975065,4.33,-0.67,4.3815294133,0.0,0.0,0.0,4.33,-0.67,4.3815294133,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 06:30:00,4.41,-0.51,4.4393918502,0.0,0.0,0.0,4.41,-0.51,4.4393918502,4.5600000000000005,-0.67,4.6089586676,0.0,0.0,0.0,4.5600000000000005,-0.67,4.6089586676,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 07:00:00,4.51,-0.51,4.5387443197,0.0,0.0,0.0,4.51,-0.51,4.5387443197,4.66,-0.67,4.7079188607999995,0.0,0.0,0.0,4.66,-0.67,4.7079188607999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 07:30:00,4.67,-0.5,4.696690324,0.0,0.0,0.0,4.67,-0.5,4.696690324,4.82,-0.67,4.8663435966,0.0,0.0,0.0,4.82,-0.67,4.8663435966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 08:00:00,4.93,-0.46,4.9514139395,0.0,0.0,0.0,4.93,-0.46,4.9514139395,5.11,-0.62,5.1474751092,0.0,0.0,0.0,5.11,-0.62,5.1474751092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 08:30:00,5.35,-0.42,5.3664606586,0.0,0.0,0.0,5.35,-0.42,5.3664606586,5.55,-0.59,5.5812722564,0.0,0.0,0.0,5.55,-0.59,5.5812722564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 09:00:00,5.89,-0.33,5.8992372388,0.0,0.0,0.0,5.89,-0.33,5.8992372388,6.12,-0.51,6.1412132352,0.0,0.0,0.0,6.12,-0.51,6.1412132352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 09:30:00,6.32,-0.26,6.3253458403,0.0,0.0,0.0,6.32,-0.26,6.3253458403,6.57,-0.46,6.5860838136,0.0,0.0,0.0,6.57,-0.46,6.5860838136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 10:00:00,6.7,-0.22,6.7036109672,0.0,0.0,0.0,6.7,-0.22,6.7036109672,6.96,-0.4,6.9714847773,0.0,0.0,0.0,6.96,-0.4,6.9714847773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 10:30:00,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,7.16,-0.37,7.1695536821,0.0,0.0,0.0,7.16,-0.37,7.1695536821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 11:00:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.23,-0.33,7.237527202,0.0,0.0,0.0,7.23,-0.33,7.237527202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 11:30:00,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,7.39,-0.31,7.3964991719,0.0,0.0,0.0,7.39,-0.31,7.3964991719,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 12:00:00,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,7.48,-0.31,7.4864210408,0.0,0.0,0.0,7.48,-0.31,7.4864210408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 12:30:00,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,7.57,-0.28,7.5751765656,0.0,0.0,0.0,7.57,-0.28,7.5751765656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 13:00:00,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,7.52,-0.28,7.5252109605,0.0,0.0,0.0,7.52,-0.28,7.5252109605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 13:30:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.52,-0.28,7.5252109605,0.0,0.0,0.0,7.52,-0.28,7.5252109605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 14:00:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.44,-0.28,7.4452669529,0.0,0.0,0.0,7.44,-0.28,7.4452669529,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 14:30:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.44,-0.31,7.4464555327,0.0,0.0,0.0,7.44,-0.31,7.4464555327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 15:00:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.41,-0.31,7.4164816456,0.0,0.0,0.0,7.41,-0.31,7.4164816456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 15:30:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.37,-0.34,7.3778384368,0.0,0.0,0.0,7.37,-0.34,7.3778384368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 16:00:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.44,-0.34,7.4477647654,0.0,0.0,0.0,7.44,-0.34,7.4477647654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 16:30:00,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,7.78,-0.34,7.7874257621,0.0,0.0,0.0,7.78,-0.34,7.7874257621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 17:00:00,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,8.14,-0.34,8.1470976427,0.0,0.0,0.0,8.14,-0.34,8.1470976427,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 17:30:00,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,8.49,-0.34,8.496805282,0.0,0.0,0.0,8.49,-0.34,8.496805282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 18:00:00,8.46,0.0,8.46,0.0,0.0,0.0,8.46,0.0,8.46,8.82,-0.34,8.8265508552,0.0,0.0,0.0,8.82,-0.34,8.8265508552,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 18:30:00,9.05,0.0,9.05,0.0,0.0,0.0,9.05,0.0,9.05,9.42,-0.27,9.4238686324,0.0,0.0,0.0,9.42,-0.27,9.4238686324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 19:00:00,8.83,0.0,8.83,0.0,0.0,0.0,8.83,0.0,8.83,9.19,-0.30000000000000004,9.1948953229,0.0,0.0,0.0,9.19,-0.30000000000000004,9.1948953229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 19:30:00,8.44,0.0,8.44,0.0,0.0,0.0,8.44,0.0,8.44,8.77,-0.36,8.7773857156,0.0,0.0,0.0,8.77,-0.36,8.7773857156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 20:00:00,8.05,-0.22,8.0530056501,0.0,0.0,0.0,8.05,-0.22,8.0530056501,8.36,-0.39,8.369091946,0.0,0.0,0.0,8.36,-0.39,8.369091946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 20:30:00,7.64,-0.22,7.6431668829,0.0,0.0,0.0,7.64,-0.22,7.6431668829,7.94,-0.44,7.9521820905,0.0,0.0,0.0,7.94,-0.44,7.9521820905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 21:00:00,7.35,-0.27,7.3549575118,0.0,0.0,0.0,7.35,-0.27,7.3549575118,7.63,-0.5,7.6463651495,0.0,0.0,0.0,7.63,-0.5,7.6463651495,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 21:30:00,6.88,-0.35000000000000003,6.8888968638,0.0,0.0,0.0,6.88,-0.35000000000000003,6.8888968638,7.15,-0.58,7.173485903,0.0,0.0,0.0,7.15,-0.58,7.173485903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 22:00:00,6.45,-0.37,6.460603687,0.0,0.0,0.0,6.45,-0.37,6.460603687,6.7,-0.58,6.7250576206,0.0,0.0,0.0,6.7,-0.58,6.7250576206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 22:30:00,6.05,-0.39,6.0625572162,0.0,0.0,0.0,6.05,-0.39,6.0625572162,6.29,-0.6000000000000001,6.3185520493,0.0,0.0,0.0,6.29,-0.6000000000000001,6.3185520493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 23:00:00,5.44,-0.46,5.459413888,0.0,0.0,0.0,5.44,-0.46,5.459413888,5.65,-0.66,5.6884180578,0.0,0.0,0.0,5.65,-0.66,5.6884180578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-02-28 23:30:00,5.0,-0.5,5.0249378106,0.0,0.0,0.0,5.0,-0.5,5.0249378106,5.19,-0.66,5.2317970144,0.0,0.0,0.0,5.19,-0.66,5.2317970144,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 00:00:00,4.66,-0.5,4.6867472729,0.0,0.0,0.0,4.66,-0.5,4.6867472729,4.83,-0.66,4.874884614,0.0,0.0,0.0,4.83,-0.66,4.874884614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 00:30:00,4.62,-0.5,4.6469775123,0.0,0.0,0.0,4.62,-0.5,4.6469775123,4.78,-0.66,4.8253497283,0.0,0.0,0.0,4.78,-0.66,4.8253497283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 01:00:00,4.78,-0.5,4.8060794833,0.0,0.0,0.0,4.78,-0.5,4.8060794833,4.95,-0.66,4.9938061636,0.0,0.0,0.0,4.95,-0.66,4.9938061636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 01:30:00,4.74,-0.5,4.7662983541,0.0,0.0,0.0,4.74,-0.5,4.7662983541,4.91,-0.64,4.9515351155000005,0.0,0.0,0.0,4.91,-0.64,4.9515351155000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 02:00:00,4.65,-0.47000000000000003,4.6736923305,0.0,0.0,0.0,4.65,-0.47000000000000003,4.6736923305,4.82,-0.62,4.8597119256,0.0,0.0,0.0,4.82,-0.62,4.8597119256,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 02:30:00,4.5600000000000005,-0.5,4.5873303783,0.0,0.0,0.0,4.5600000000000005,-0.5,4.5873303783,4.73,-0.65,4.7744528482,0.0,0.0,0.0,4.73,-0.65,4.7744528482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 03:00:00,4.44,-0.5,4.4680644579,0.0,0.0,0.0,4.44,-0.5,4.4680644579,4.6,-0.63,4.6429408784,0.0,0.0,0.0,4.6,-0.63,4.6429408784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 03:30:00,4.36,-0.43,4.3811528163,0.0,0.0,0.0,4.36,-0.43,4.3811528163,4.54,-0.5700000000000001,4.5756420315,0.0,0.0,0.0,4.54,-0.5700000000000001,4.5756420315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 04:00:00,4.23,-0.45,4.2538688273,0.0,0.0,0.0,4.23,-0.45,4.2538688273,4.39,-0.5700000000000001,4.4268498958,0.0,0.0,0.0,4.39,-0.5700000000000001,4.4268498958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 04:30:00,4.11,-0.45,4.1345616454,0.0,0.0,0.0,4.11,-0.45,4.1345616454,4.27,-0.61,4.3133513652,0.0,0.0,0.0,4.27,-0.61,4.3133513652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 05:00:00,4.15,-0.45,4.1743262929,0.0,0.0,0.0,4.15,-0.45,4.1743262929,4.32,-0.61,4.3628545701,0.0,0.0,0.0,4.32,-0.61,4.3628545701,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 05:30:00,4.4,-0.35000000000000003,4.4138985036000005,0.0,0.0,0.0,4.4,-0.35000000000000003,4.4138985036000005,4.59,-0.5,4.6171528023,0.0,0.0,0.0,4.59,-0.5,4.6171528023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 06:00:00,4.61,-0.30000000000000004,4.6197510755,0.0,0.0,0.0,4.61,-0.30000000000000004,4.6197510755,4.8100000000000005,-0.45,4.8310040363999995,0.0,0.0,0.0,4.8100000000000005,-0.45,4.8310040363999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 06:30:00,5.06,-0.25,5.066172125,0.0,0.0,0.0,5.06,-0.25,5.066172125,5.29,-0.41000000000000003,5.3058646798,0.0,0.0,0.0,5.29,-0.41000000000000003,5.3058646798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 07:00:00,5.39,-0.25,5.3957946588,0.0,0.0,0.0,5.39,-0.25,5.3957946588,5.64,-0.38,5.6527869233,0.0,0.0,0.0,5.64,-0.38,5.6527869233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 07:30:00,5.79,-0.22,5.7941781126,0.0,0.0,0.0,5.79,-0.22,5.7941781126,6.05,-0.33,6.0589933157,0.0,0.0,0.0,6.05,-0.33,6.0589933157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 08:00:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.38,-0.29,6.3865875082,0.0,0.0,0.0,6.38,-0.29,6.3865875082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 08:30:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,6.99,-0.22,6.9934612318,0.0,0.0,0.0,6.99,-0.22,6.9934612318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 09:00:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.4,-0.22,7.403269548,0.0,0.0,0.0,7.4,-0.22,7.403269548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 09:30:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 10:00:00,7.65,0.22,7.6531627449,0.0,0.0,0.0,7.65,0.22,7.6531627449,7.97,0.0,7.97,0.0,0.0,0.0,7.97,0.0,7.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 10:30:00,7.82,0.22,7.8230940171,0.0,0.0,0.0,7.82,0.22,7.8230940171,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 11:00:00,7.87,0.22,7.8730743677,0.0,0.0,0.0,7.87,0.22,7.8730743677,8.21,0.0,8.21,0.0,0.0,0.0,8.21,0.0,8.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 11:30:00,8.0,0.22,8.0030244283,0.0,0.0,0.0,8.0,0.22,8.0030244283,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 12:00:00,8.05,0.22,8.0530056501,0.0,0.0,0.0,8.05,0.22,8.0530056501,8.39,0.0,8.39,0.0,0.0,0.0,8.39,0.0,8.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 12:30:00,8.18,0.22,8.1829579004,0.0,0.0,0.0,8.18,0.22,8.1829579004,8.53,0.0,8.53,0.0,0.0,0.0,8.53,0.0,8.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 13:00:00,8.27,0.22,8.2729257219,0.0,0.0,0.0,8.27,0.22,8.2729257219,8.61,0.0,8.61,0.0,0.0,0.0,8.61,0.0,8.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 13:30:00,8.3,0.22,8.3029151507,0.0,0.0,0.0,8.3,0.22,8.3029151507,8.65,0.0,8.65,0.0,0.0,0.0,8.65,0.0,8.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 14:00:00,8.19,0.22,8.1929542901,0.0,0.0,0.0,8.19,0.22,8.1929542901,8.54,0.0,8.54,0.0,0.0,0.0,8.54,0.0,8.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 14:30:00,7.99,0.22,7.9930282121000005,0.0,0.0,0.0,7.99,0.22,7.9930282121000005,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 15:00:00,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 15:30:00,8.03,0.22,8.0330131333,0.0,0.0,0.0,8.03,0.22,8.0330131333,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 16:00:00,8.18,0.22,8.1829579004,0.0,0.0,0.0,8.18,0.22,8.1829579004,8.53,0.0,8.53,0.0,0.0,0.0,8.53,0.0,8.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 16:30:00,8.43,0.22,8.4328702113,0.0,0.0,0.0,8.43,0.22,8.4328702113,8.77,0.0,8.77,0.0,0.0,0.0,8.77,0.0,8.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 17:00:00,8.78,0.0,8.78,0.0,0.0,0.0,8.78,0.0,8.78,9.15,0.0,9.15,0.0,0.0,0.0,9.15,0.0,9.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 17:30:00,9.37,0.23,9.3728224138,0.0,0.0,0.0,9.37,0.23,9.3728224138,9.77,0.0,9.77,0.0,0.0,0.0,9.77,0.0,9.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 18:00:00,9.58,0.23,9.5827605626,0.0,0.0,0.0,9.58,0.23,9.5827605626,10.0,0.0,10.0,0.0,0.0,0.0,10.0,0.0,10.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 18:30:00,10.01,0.29,10.0141999181,0.0,0.0,0.0,10.01,0.29,10.0141999181,10.44,0.0,10.44,0.0,0.0,0.0,10.44,0.0,10.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 19:00:00,9.7,0.24,9.7029686179,0.0,0.0,0.0,9.7,0.24,9.7029686179,10.11,0.0,10.11,0.0,0.0,0.0,10.11,0.0,10.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 19:30:00,9.24,0.22,9.2426186765,0.0,0.0,0.0,9.24,0.22,9.2426186765,9.65,0.0,9.65,0.0,0.0,0.0,9.65,0.0,9.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 20:00:00,8.81,0.0,8.81,0.0,0.0,0.0,8.81,0.0,8.81,9.2,-0.22,9.2026300588,0.0,0.0,0.0,9.2,-0.22,9.2026300588,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 20:30:00,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,8.77,-0.28,8.7744686449,0.0,0.0,0.0,8.77,-0.28,8.7744686449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 21:00:00,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,8.35,-0.32,8.3561294868,0.0,0.0,0.0,8.35,-0.32,8.3561294868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 21:30:00,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,7.87,-0.37,7.878692785,0.0,0.0,0.0,7.87,-0.37,7.878692785,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 22:00:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.43,-0.38,7.4397110159,0.0,0.0,0.0,7.43,-0.38,7.4397110159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 22:30:00,6.5600000000000005,-0.24,6.5643887758,0.0,0.0,0.0,6.5600000000000005,-0.24,6.5643887758,6.85,-0.44,6.8641168405,0.0,0.0,0.0,6.85,-0.44,6.8641168405,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 23:00:00,6.01,-0.28,6.0165189271,0.0,0.0,0.0,6.01,-0.28,6.0165189271,6.29,-0.47000000000000003,6.3075351763,0.0,0.0,0.0,6.29,-0.47000000000000003,6.3075351763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-01 23:30:00,5.47,-0.30000000000000004,5.478220514,0.0,0.0,0.0,5.47,-0.30000000000000004,5.478220514,5.72,-0.47000000000000003,5.7392769579,0.0,0.0,0.0,5.72,-0.47000000000000003,5.7392769579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 00:00:00,5.04,-0.30000000000000004,5.0489206767,0.0,0.0,0.0,5.04,-0.30000000000000004,5.0489206767,5.27,-0.47000000000000003,5.2909167448,0.0,0.0,0.0,5.27,-0.47000000000000003,5.2909167448,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 00:30:00,4.9,-0.39,4.9154959058,0.0,0.0,0.0,4.9,-0.39,4.9154959058,5.12,-0.55,5.149456282,0.0,0.0,0.0,5.12,-0.55,5.149456282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 01:00:00,5.11,-0.35000000000000003,5.1219722764,0.0,0.0,0.0,5.11,-0.35000000000000003,5.1219722764,5.33,-0.51,5.3543440308,0.0,0.0,0.0,5.33,-0.51,5.3543440308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 01:30:00,5.06,-0.35000000000000003,5.0720902989,0.0,0.0,0.0,5.06,-0.35000000000000003,5.0720902989,5.28,-0.51,5.3045734984,0.0,0.0,0.0,5.28,-0.51,5.3045734984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 02:00:00,4.95,-0.35000000000000003,4.9623583103,0.0,0.0,0.0,4.95,-0.35000000000000003,4.9623583103,5.17,-0.51,5.1950938394,0.0,0.0,0.0,5.17,-0.51,5.1950938394,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 02:30:00,4.89,-0.35000000000000003,4.9025095614000005,0.0,0.0,0.0,4.89,-0.35000000000000003,4.9025095614000005,5.1,-0.51,5.1254365668,0.0,0.0,0.0,5.1,-0.51,5.1254365668,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 03:00:00,4.77,-0.35000000000000003,4.7828234339,0.0,0.0,0.0,4.77,-0.35000000000000003,4.7828234339,4.98,-0.51,5.0060463442,0.0,0.0,0.0,4.98,-0.51,5.0060463442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 03:30:00,4.66,-0.35000000000000003,4.6731252926,0.0,0.0,0.0,4.66,-0.35000000000000003,4.6731252926,4.87,-0.51,4.8966314952,0.0,0.0,0.0,4.87,-0.51,4.8966314952,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 04:00:00,4.55,-0.35000000000000003,4.5634416836,0.0,0.0,0.0,4.55,-0.35000000000000003,4.5634416836,4.75,-0.51,4.777300493,0.0,0.0,0.0,4.75,-0.51,4.777300493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 04:30:00,4.5,-0.35000000000000003,4.5135905884,0.0,0.0,0.0,4.5,-0.35000000000000003,4.5135905884,4.69,-0.51,4.7176477189,0.0,0.0,0.0,4.69,-0.51,4.7176477189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 05:00:00,4.5,-0.35000000000000003,4.5135905884,0.0,0.0,0.0,4.5,-0.35000000000000003,4.5135905884,4.69,-0.48,4.7144989129,0.0,0.0,0.0,4.69,-0.48,4.7144989129,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 05:30:00,4.69,-0.35000000000000003,4.703041569,0.0,0.0,0.0,4.69,-0.35000000000000003,4.703041569,4.88,-0.48,4.9035497346,0.0,0.0,0.0,4.88,-0.48,4.9035497346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 06:00:00,4.78,-0.33,4.7913776724,0.0,0.0,0.0,4.78,-0.33,4.7913776724,4.98,-0.48,5.0030790519,0.0,0.0,0.0,4.98,-0.48,5.0030790519,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 06:30:00,5.24,-0.27,5.2469514959,0.0,0.0,0.0,5.24,-0.27,5.2469514959,5.48,-0.44,5.4976358555000004,0.0,0.0,0.0,5.48,-0.44,5.4976358555000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 07:00:00,5.54,-0.22,5.5443665103,0.0,0.0,0.0,5.54,-0.22,5.5443665103,5.8,-0.38,5.8124349459,0.0,0.0,0.0,5.8,-0.38,5.8124349459,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 07:30:00,6.01,-0.22,6.0140252743,0.0,0.0,0.0,6.01,-0.22,6.0140252743,6.28,-0.31,6.2876466186,0.0,0.0,0.0,6.28,-0.31,6.2876466186,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 08:00:00,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,6.67,-0.24,6.6743164444000005,0.0,0.0,0.0,6.67,-0.24,6.6743164444000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 08:30:00,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,7.07,-0.24,7.0740723774,0.0,0.0,0.0,7.07,-0.24,7.0740723774,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 09:00:00,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 09:30:00,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 10:00:00,7.55,0.22,7.5532046179,0.0,0.0,0.0,7.55,0.22,7.5532046179,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 10:30:00,7.69,0.22,7.6931463004000005,0.0,0.0,0.0,7.69,0.22,7.6931463004000005,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 11:00:00,7.57,0.22,7.5731961549,0.0,0.0,0.0,7.57,0.22,7.5731961549,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 11:30:00,7.72,0.22,7.7231340789,0.0,0.0,0.0,7.72,0.22,7.7231340789,8.05,0.0,8.05,0.0,0.0,0.0,8.05,0.0,8.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 12:00:00,7.7,0.22,7.703142216,0.0,0.0,0.0,7.7,0.22,7.703142216,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 12:30:00,7.67,0.22,7.6731545012,0.0,0.0,0.0,7.67,0.22,7.6731545012,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 13:00:00,7.65,0.22,7.6531627449,0.0,0.0,0.0,7.65,0.22,7.6531627449,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 13:30:00,7.32,0.22,7.3233052647,0.0,0.0,0.0,7.32,0.22,7.3233052647,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 14:00:00,7.15,0.22,7.1533838147,0.0,0.0,0.0,7.15,0.22,7.1533838147,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 14:30:00,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 15:00:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 15:30:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 16:00:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 16:30:00,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 17:00:00,8.03,0.22,8.0330131333,0.0,0.0,0.0,8.03,0.22,8.0330131333,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 17:30:00,8.7,0.22,8.7027811647,0.0,0.0,0.0,8.7,0.22,8.7027811647,9.08,0.0,9.08,0.0,0.0,0.0,9.08,0.0,9.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 18:00:00,9.29,0.22,9.2926045864,0.0,0.0,0.0,9.29,0.22,9.2926045864,9.69,0.0,9.69,0.0,0.0,0.0,9.69,0.0,9.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 18:30:00,9.78,0.22,9.7824741247,0.0,0.0,0.0,9.78,0.22,9.7824741247,10.22,0.0,10.22,0.0,0.0,0.0,10.22,0.0,10.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 19:00:00,9.55,0.22,9.5525336953,0.0,0.0,0.0,9.55,0.22,9.5525336953,9.97,0.0,9.97,0.0,0.0,0.0,9.97,0.0,9.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 19:30:00,9.16,0.22,9.1626415405,0.0,0.0,0.0,9.16,0.22,9.1626415405,9.56,0.0,9.56,0.0,0.0,0.0,9.56,0.0,9.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 20:00:00,8.81,0.0,8.81,0.0,0.0,0.0,8.81,0.0,8.81,9.2,0.0,9.2,0.0,0.0,0.0,9.2,0.0,9.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 20:30:00,8.42,0.0,8.42,0.0,0.0,0.0,8.42,0.0,8.42,8.79,-0.23,8.7930085864,0.0,0.0,0.0,8.79,-0.23,8.7930085864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 21:00:00,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,8.35,-0.28,8.3546932918,0.0,0.0,0.0,8.35,-0.28,8.3546932918,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 21:30:00,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,7.87,-0.33,7.87691564,0.0,0.0,0.0,7.87,-0.33,7.87691564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 22:00:00,6.96,-0.22,6.9634761434,0.0,0.0,0.0,6.96,-0.22,6.9634761434,7.27,-0.38,7.2799244502,0.0,0.0,0.0,7.27,-0.38,7.2799244502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 22:30:00,6.52,-0.22,6.5237106006,0.0,0.0,0.0,6.52,-0.22,6.5237106006,6.8100000000000005,-0.41000000000000003,6.82233098,0.0,0.0,0.0,6.8100000000000005,-0.41000000000000003,6.82233098,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 23:00:00,5.91,-0.27,5.9161642979,0.0,0.0,0.0,5.91,-0.27,5.9161642979,6.17,-0.45,6.186388284,0.0,0.0,0.0,6.17,-0.45,6.186388284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-02 23:30:00,5.41,-0.27,5.4167333329,0.0,0.0,0.0,5.41,-0.27,5.4167333329,5.65,-0.45,5.6678920244,0.0,0.0,0.0,5.65,-0.45,5.6678920244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 00:00:00,5.0,-0.29,5.0084029391,0.0,0.0,0.0,5.0,-0.29,5.0084029391,5.23,-0.45,5.249323766,0.0,0.0,0.0,5.23,-0.45,5.249323766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 00:30:00,4.9,-0.33,4.9110996732,0.0,0.0,0.0,4.9,-0.33,4.9110996732,5.12,-0.48,5.1424507776,0.0,0.0,0.0,5.12,-0.48,5.1424507776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 01:00:00,5.1,-0.28,5.1076804912,0.0,0.0,0.0,5.1,-0.28,5.1076804912,5.32,-0.44,5.3381644785,0.0,0.0,0.0,5.32,-0.44,5.3381644785,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 01:30:00,5.05,-0.28,5.0577564196,0.0,0.0,0.0,5.05,-0.28,5.0577564196,5.26,-0.44,5.2783709608,0.0,0.0,0.0,5.26,-0.44,5.2783709608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 02:00:00,4.94,-0.28,4.9479288596,0.0,0.0,0.0,4.94,-0.28,4.9479288596,5.15,-0.44,5.1687619407,0.0,0.0,0.0,5.15,-0.44,5.1687619407,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 02:30:00,4.85,-0.31,4.8598971183,0.0,0.0,0.0,4.85,-0.31,4.8598971183,5.06,-0.44,5.0790944075,0.0,0.0,0.0,5.06,-0.44,5.0790944075,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 03:00:00,4.67,-0.33,4.68164501,0.0,0.0,0.0,4.67,-0.33,4.68164501,4.87,-0.47000000000000003,4.8926271062,0.0,0.0,0.0,4.87,-0.47000000000000003,4.8926271062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 03:30:00,4.54,-0.33,4.5519775922,0.0,0.0,0.0,4.54,-0.33,4.5519775922,4.73,-0.47000000000000003,4.753293595,0.0,0.0,0.0,4.73,-0.47000000000000003,4.753293595,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 04:00:00,4.45,-0.33,4.4622191788,0.0,0.0,0.0,4.45,-0.33,4.4622191788,4.64,-0.47000000000000003,4.6637431319000004,0.0,0.0,0.0,4.64,-0.47000000000000003,4.6637431319000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 04:30:00,4.33,-0.33,4.3425568505,0.0,0.0,0.0,4.33,-0.33,4.3425568505,4.52,-0.47000000000000003,4.5443701434,0.0,0.0,0.0,4.52,-0.47000000000000003,4.5443701434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 05:00:00,4.33,-0.33,4.3425568505,0.0,0.0,0.0,4.33,-0.33,4.3425568505,4.53,-0.47000000000000003,4.5543166337,0.0,0.0,0.0,4.53,-0.47000000000000003,4.5543166337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 05:30:00,4.54,-0.32,4.5512635608,0.0,0.0,0.0,4.54,-0.32,4.5512635608,4.74,-0.45,4.7613128442,0.0,0.0,0.0,4.74,-0.45,4.7613128442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 06:00:00,4.71,-0.32,4.7208579729,0.0,0.0,0.0,4.71,-0.32,4.7208579729,4.91,-0.45,4.9305780594,0.0,0.0,0.0,4.91,-0.45,4.9305780594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
