Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2021-03-03 06:30:00,5.19,-0.23,5.1950938394,0.0,0.0,0.0,5.19,-0.23,5.1950938394,5.42,-0.38,5.4333047034,0.0,0.0,0.0,5.42,-0.38,5.4333047034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 07:00:00,5.52,-0.23,5.5247895888,0.0,0.0,0.0,5.52,-0.23,5.5247895888,5.78,-0.38,5.7924778808,0.0,0.0,0.0,5.78,-0.38,5.7924778808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 07:30:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.18,-0.29,6.1868004655,0.0,0.0,0.0,6.18,-0.29,6.1868004655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 08:00:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.53,-0.23,6.5340492805,0.0,0.0,0.0,6.53,-0.23,6.5340492805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 08:30:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,7.0,-0.23,7.0037775521,0.0,0.0,0.0,7.0,-0.23,7.0037775521,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 09:00:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 09:30:00,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 10:00:00,7.5,0.22,7.5032259729,0.0,0.0,0.0,7.5,0.22,7.5032259729,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 10:30:00,7.73,0.25,7.7340416342000005,0.0,0.0,0.0,7.73,0.25,7.7340416342000005,8.05,0.34,8.057176925,0.0,0.0,0.0,8.05,0.34,8.057176925,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 11:00:00,7.66,0.25,7.6640785487,0.0,0.0,0.0,7.66,0.25,7.6640785487,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 11:30:00,7.77,0.22,7.7731139191,0.0,0.0,0.0,7.77,0.22,7.7731139191,8.09,0.39,8.0993950391,0.0,0.0,0.0,8.09,0.39,8.0993950391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 12:00:00,7.99,0.25,7.9939101821000005,0.0,0.0,0.0,7.99,0.25,7.9939101821000005,8.31,0.34,8.3169525669,0.0,0.0,0.0,8.31,0.34,8.3169525669,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 12:30:00,8.21,0.28,8.2147732775,0.0,0.0,0.0,8.21,0.28,8.2147732775,8.55,0.45,8.5618339157,0.0,0.0,0.0,8.55,0.45,8.5618339157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 13:00:00,8.07,0.22,8.0729982039,0.0,0.0,0.0,8.07,0.22,8.0729982039,8.4,0.0,8.4,0.0,0.0,0.0,8.4,0.0,8.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 13:30:00,8.02,0.22,8.0230168889,0.0,0.0,0.0,8.02,0.22,8.0230168889,8.35,0.0,8.35,0.0,0.0,0.0,8.35,0.0,8.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 14:00:00,7.86,0.22,7.8630782776,0.0,0.0,0.0,7.86,0.22,7.8630782776,8.19,0.0,8.19,0.0,0.0,0.0,8.19,0.0,8.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 14:30:00,7.72,0.22,7.7231340789,0.0,0.0,0.0,7.72,0.22,7.7231340789,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 15:00:00,7.75,0.22,7.7531219518,0.0,0.0,0.0,7.75,0.22,7.7531219518,8.09,0.0,8.09,0.0,0.0,0.0,8.09,0.0,8.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 15:30:00,7.88,0.22,7.8830704678,0.0,0.0,0.0,7.88,0.22,7.8830704678,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 16:00:00,8.14,0.22,8.1429724303,0.0,0.0,0.0,8.14,0.22,8.1429724303,8.48,0.0,8.48,0.0,0.0,0.0,8.48,0.0,8.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 16:30:00,8.55,0.22,8.552829941,0.0,0.0,0.0,8.55,0.22,8.552829941,8.91,0.0,8.91,0.0,0.0,0.0,8.91,0.0,8.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 17:00:00,8.86,0.22,8.8627309561,0.0,0.0,0.0,8.86,0.22,8.8627309561,9.23,0.0,9.23,0.0,0.0,0.0,9.23,0.0,9.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 17:30:00,9.3,0.22,9.3026017866,0.0,0.0,0.0,9.3,0.22,9.3026017866,9.71,0.0,9.71,0.0,0.0,0.0,9.71,0.0,9.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 18:00:00,9.64,0.22,9.6425100467,0.0,0.0,0.0,9.64,0.22,9.6425100467,10.06,0.0,10.06,0.0,0.0,0.0,10.06,0.0,10.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 18:30:00,9.86,0.24,9.86292046,0.0,0.0,0.0,9.86,0.24,9.86292046,10.3,0.0,10.3,0.0,0.0,0.0,10.3,0.0,10.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 19:00:00,9.6,0.24,9.6029995314,0.0,0.0,0.0,9.6,0.24,9.6029995314,10.03,0.0,10.03,0.0,0.0,0.0,10.03,0.0,10.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 19:30:00,9.18,0.22,9.1826357872,0.0,0.0,0.0,9.18,0.22,9.1826357872,9.57,0.0,9.57,0.0,0.0,0.0,9.57,0.0,9.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 20:00:00,8.67,0.0,8.67,0.0,0.0,0.0,8.67,0.0,8.67,9.05,-0.22,9.0526736382,0.0,0.0,0.0,9.05,-0.22,9.0526736382,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 20:30:00,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,8.68,-0.27,8.6841982935,0.0,0.0,0.0,8.68,-0.27,8.6841982935,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 21:00:00,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,8.25,-0.31,8.255822188,0.0,0.0,0.0,8.25,-0.31,8.255822188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 21:30:00,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,7.86,-0.35000000000000003,7.8677887618,0.0,0.0,0.0,7.86,-0.35000000000000003,7.8677887618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 22:00:00,7.01,-0.22,7.0134513615,0.0,0.0,0.0,7.01,-0.22,7.0134513615,7.32,-0.37,7.3293451276,0.0,0.0,0.0,7.32,-0.37,7.3293451276,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 22:30:00,6.51,-0.22,6.5137162972,0.0,0.0,0.0,6.51,-0.22,6.5137162972,6.8,-0.41000000000000003,6.8123490809,0.0,0.0,0.0,6.8,-0.41000000000000003,6.8123490809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 23:00:00,6.02,-0.25,6.0251887937,0.0,0.0,0.0,6.02,-0.25,6.0251887937,6.29,-0.44,6.3053707266,0.0,0.0,0.0,6.29,-0.44,6.3053707266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-03 23:30:00,5.5,-0.28,5.5071226607,0.0,0.0,0.0,5.5,-0.28,5.5071226607,5.75,-0.44,5.7668102102,0.0,0.0,0.0,5.75,-0.44,5.7668102102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 00:00:00,5.09,-0.29,5.0982546033,0.0,0.0,0.0,5.09,-0.29,5.0982546033,5.32,-0.46,5.3398501851999995,0.0,0.0,0.0,5.32,-0.46,5.3398501851999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 00:30:00,4.99,-0.35000000000000003,5.0022594895,0.0,0.0,0.0,4.99,-0.35000000000000003,5.0022594895,5.21,-0.51,5.2349021003,0.0,0.0,0.0,5.21,-0.51,5.2349021003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 01:00:00,5.15,-0.33,5.1605619849,0.0,0.0,0.0,5.15,-0.33,5.1605619849,5.37,-0.5,5.3932272342,0.0,0.0,0.0,5.37,-0.5,5.3932272342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 01:30:00,5.12,-0.33,5.1306237438,0.0,0.0,0.0,5.12,-0.33,5.1306237438,5.34,-0.5,5.3633571576,0.0,0.0,0.0,5.34,-0.5,5.3633571576,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 02:00:00,5.02,-0.31,5.0295626052,0.0,0.0,0.0,5.02,-0.31,5.0295626052,5.24,-0.46,5.2601520891,0.0,0.0,0.0,5.24,-0.46,5.2601520891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 02:30:00,4.97,-0.34,4.9816162036,0.0,0.0,0.0,4.97,-0.34,4.9816162036,5.18,-0.5,5.2040753261,0.0,0.0,0.0,5.18,-0.5,5.2040753261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 03:00:00,4.85,-0.34,4.8619029196,0.0,0.0,0.0,4.85,-0.34,4.8619029196,5.06,-0.5,5.084643547,0.0,0.0,0.0,5.06,-0.5,5.084643547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 03:30:00,4.69,-0.34,4.702307944,0.0,0.0,0.0,4.69,-0.34,4.702307944,4.89,-0.5,4.9154959058,0.0,0.0,0.0,4.89,-0.5,4.9154959058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 04:00:00,4.58,-0.34,4.5926027479,0.0,0.0,0.0,4.58,-0.34,4.5926027479,4.78,-0.46,4.8020828814000005,0.0,0.0,0.0,4.78,-0.46,4.8020828814000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 04:30:00,4.52,-0.34,4.5327695728,0.0,0.0,0.0,4.52,-0.34,4.5327695728,4.71,-0.5,4.7364649265,0.0,0.0,0.0,4.71,-0.5,4.7364649265,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 05:00:00,4.54,-0.34,4.5527134766,0.0,0.0,0.0,4.54,-0.34,4.5527134766,4.74,-0.47000000000000003,4.7632446924,0.0,0.0,0.0,4.74,-0.47000000000000003,4.7632446924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 05:30:00,4.68,-0.34,4.6923341739,0.0,0.0,0.0,4.68,-0.34,4.6923341739,4.88,-0.46,4.9016323812,0.0,0.0,0.0,4.88,-0.46,4.9016323812,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 06:00:00,4.85,-0.27,4.85750965,0.0,0.0,0.0,4.85,-0.27,4.85750965,5.06,-0.43,5.0782378834,0.0,0.0,0.0,5.06,-0.43,5.0782378834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 06:30:00,5.33,-0.22,5.3345384055,0.0,0.0,0.0,5.33,-0.22,5.3345384055,5.58,-0.34,5.5903488263,0.0,0.0,0.0,5.58,-0.34,5.5903488263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 07:00:00,5.62,-0.22,5.6243044014,0.0,0.0,0.0,5.62,-0.22,5.6243044014,5.88,-0.34,5.8898217291,0.0,0.0,0.0,5.88,-0.34,5.8898217291,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 07:30:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.23,-0.31,6.2377079124,0.0,0.0,0.0,6.23,-0.31,6.2377079124,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 08:00:00,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,6.6,-0.25,6.6047331513,0.0,0.0,0.0,6.6,-0.25,6.6047331513,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 08:30:00,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,7.15,-0.22,7.1533838147,0.0,0.0,0.0,7.15,-0.22,7.1533838147,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 09:00:00,7.19,0.22,7.1933649984,0.0,0.0,0.0,7.19,0.22,7.1933649984,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 09:30:00,7.5,0.22,7.5032259729,0.0,0.0,0.0,7.5,0.22,7.5032259729,7.83,0.0,7.83,0.0,0.0,0.0,7.83,0.0,7.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 10:00:00,7.64,0.25,7.6440892198,0.0,0.0,0.0,7.64,0.25,7.6440892198,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 10:30:00,7.87,0.22,7.8730743677,0.0,0.0,0.0,7.87,0.22,7.8730743677,8.21,0.0,8.21,0.0,0.0,0.0,8.21,0.0,8.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 11:00:00,7.91,0.24,7.9136401232,0.0,0.0,0.0,7.91,0.24,7.9136401232,8.25,0.0,8.25,0.0,0.0,0.0,8.25,0.0,8.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 11:30:00,8.01,0.24,8.013594699,0.0,0.0,0.0,8.01,0.24,8.013594699,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 12:00:00,7.95,0.24,7.9536218165,0.0,0.0,0.0,7.95,0.24,7.9536218165,8.29,0.45,8.3022045265,0.0,0.0,0.0,8.29,0.45,8.3022045265,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 12:30:00,8.16,0.31,8.1658863573,0.0,0.0,0.0,8.16,0.31,8.1658863573,8.5,0.29,8.50494562,0.0,0.0,0.0,8.5,0.29,8.50494562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 13:00:00,8.3,0.31,8.3057871391,0.0,0.0,0.0,8.3,0.31,8.3057871391,8.65,0.45,8.6616972933,0.0,0.0,0.0,8.65,0.45,8.6616972933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 13:30:00,8.22,0.31,8.2258434218,0.0,0.0,0.0,8.22,0.31,8.2258434218,8.57,0.0,8.57,0.0,0.0,0.0,8.57,0.0,8.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 14:00:00,8.15,0.37,8.1583944499,0.0,0.0,0.0,8.15,0.37,8.1583944499,8.51,0.27,8.5142821189,0.0,0.0,0.0,8.51,0.27,8.5142821189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 14:30:00,7.97,0.31,7.9760265797,0.0,0.0,0.0,7.97,0.31,7.9760265797,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 15:00:00,7.83,0.31,7.836134251,0.0,0.0,0.0,7.83,0.31,7.836134251,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 15:30:00,7.83,0.27,7.8346537894,0.0,0.0,0.0,7.83,0.27,7.8346537894,8.16,0.33,8.166670068,0.0,0.0,0.0,8.16,0.33,8.166670068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 16:00:00,8.03,0.23,8.0332932226,0.0,0.0,0.0,8.03,0.23,8.0332932226,8.37,0.33,8.3765028502,0.0,0.0,0.0,8.37,0.33,8.3765028502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 16:30:00,8.35,0.23,8.3531670641,0.0,0.0,0.0,8.35,0.23,8.3531670641,8.7,0.22,8.7027811647,0.0,0.0,0.0,8.7,0.22,8.7027811647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 17:00:00,8.78,0.27,8.7841504996,0.0,0.0,0.0,8.78,0.27,8.7841504996,9.16,0.28,9.1642784768,0.0,0.0,0.0,9.16,0.28,9.1642784768,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 17:30:00,9.29,0.30000000000000004,9.294842656,0.0,0.0,0.0,9.29,0.30000000000000004,9.294842656,9.7,0.36,9.7066781135,0.0,0.0,0.0,9.7,0.36,9.7066781135,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 18:00:00,9.79,0.37,9.796989333500001,0.0,0.0,0.0,9.79,0.37,9.796989333500001,10.22,0.4,10.2278247932,0.0,0.0,0.0,10.22,0.4,10.2278247932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 18:30:00,10.04,0.37,10.0468154158,0.0,0.0,0.0,10.04,0.37,10.0468154158,10.49,0.35000000000000003,10.495837270100001,0.0,0.0,0.0,10.49,0.35000000000000003,10.495837270100001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 19:00:00,9.82,0.34,9.8258841841,0.0,0.0,0.0,9.82,0.34,9.8258841841,10.26,0.37,10.2666693723,0.0,0.0,0.0,10.26,0.37,10.2666693723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 19:30:00,9.45,0.29,9.4544486883,0.0,0.0,0.0,9.45,0.29,9.4544486883,9.87,0.33,9.8755151764,0.0,0.0,0.0,9.87,0.33,9.8755151764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 20:00:00,8.95,0.23,8.9529548195,0.0,0.0,0.0,8.95,0.23,8.9529548195,9.35,0.36,9.3569279147,0.0,0.0,0.0,9.35,0.36,9.3569279147,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 20:30:00,8.65,0.23,8.653057263200001,0.0,0.0,0.0,8.65,0.23,8.653057263200001,9.03,0.24,9.0331888057,0.0,0.0,0.0,9.03,0.24,9.0331888057,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 21:00:00,8.25,0.26,8.2540959529,0.0,0.0,0.0,8.25,0.26,8.2540959529,8.61,0.0,8.61,0.0,0.0,0.0,8.61,0.0,8.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 21:30:00,7.83,0.35000000000000003,7.8378185741,0.0,0.0,0.0,7.83,0.35000000000000003,7.8378185741,8.18,-0.22,8.1829579004,0.0,0.0,0.0,8.18,-0.22,8.1829579004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 22:00:00,7.43,0.35000000000000003,7.4382390389,0.0,0.0,0.0,7.43,0.35000000000000003,7.4382390389,7.77,-0.22,7.7731139191,0.0,0.0,0.0,7.77,-0.22,7.7731139191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 22:30:00,6.86,0.28,6.8657119077,0.0,0.0,0.0,6.86,0.28,6.8657119077,7.17,-0.28,7.1754651417,0.0,0.0,0.0,7.17,-0.28,7.1754651417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 23:00:00,6.27,0.05,6.2701993589,0.0,0.0,0.0,6.27,0.05,6.2701993589,6.55,-0.31,6.5573317744,0.0,0.0,0.0,6.55,-0.31,6.5573317744,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-04 23:30:00,5.72,-0.22,5.7242292058,0.0,0.0,0.0,5.72,-0.22,5.7242292058,5.97,-0.37,5.9814546726,0.0,0.0,0.0,5.97,-0.37,5.9814546726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 00:00:00,5.33,-0.22,5.3345384055,0.0,0.0,0.0,5.33,-0.22,5.3345384055,5.57,-0.34,5.5803673714,0.0,0.0,0.0,5.57,-0.34,5.5803673714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 00:30:00,5.29,-0.22,5.2945726929,0.0,0.0,0.0,5.29,-0.22,5.2945726929,5.52,-0.37,5.5323864652,0.0,0.0,0.0,5.52,-0.37,5.5323864652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 01:00:00,5.47,-0.26,5.4761756729,0.0,0.0,0.0,5.47,-0.26,5.4761756729,5.7,-0.37,5.7119961485,0.0,0.0,0.0,5.7,-0.37,5.7119961485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 01:30:00,5.23,-0.29,5.2380339823,0.0,0.0,0.0,5.23,-0.29,5.2380339823,5.45,-0.45,5.4685464248,0.0,0.0,0.0,5.45,-0.45,5.4685464248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 02:00:00,5.15,-0.27,5.1570728131,0.0,0.0,0.0,5.15,-0.27,5.1570728131,5.37,-0.42,5.3863995396,0.0,0.0,0.0,5.37,-0.42,5.3863995396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 02:30:00,5.1,-0.27,5.1071420579,0.0,0.0,0.0,5.1,-0.27,5.1071420579,5.32,-0.42,5.3365531947000004,0.0,0.0,0.0,5.32,-0.42,5.3365531947000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 03:00:00,4.97,-0.24,4.9757913943,0.0,0.0,0.0,4.97,-0.24,4.9757913943,5.18,-0.39,5.1946607204,0.0,0.0,0.0,5.18,-0.39,5.1946607204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 03:30:00,4.71,-0.33,4.7215463569,0.0,0.0,0.0,4.71,-0.33,4.7215463569,4.91,-0.49,4.9343895266,0.0,0.0,0.0,4.91,-0.49,4.9343895266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 04:00:00,4.64,-0.33,4.651720112,0.0,0.0,0.0,4.64,-0.33,4.651720112,4.84,-0.46,4.8618103624,0.0,0.0,0.0,4.84,-0.46,4.8618103624,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 04:30:00,4.58,-0.31,4.5904792778,0.0,0.0,0.0,4.58,-0.31,4.5904792778,4.78,-0.46,4.8020828814000005,0.0,0.0,0.0,4.78,-0.46,4.8020828814000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 05:00:00,4.58,-0.31,4.5904792778,0.0,0.0,0.0,4.58,-0.31,4.5904792778,4.78,-0.46,4.8020828814000005,0.0,0.0,0.0,4.78,-0.46,4.8020828814000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 05:30:00,4.74,-0.31,4.7501263141,0.0,0.0,0.0,4.74,-0.31,4.7501263141,4.94,-0.46,4.9613707783,0.0,0.0,0.0,4.94,-0.46,4.9613707783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 06:00:00,4.8100000000000005,-0.35000000000000003,4.8227170765,0.0,0.0,0.0,4.8100000000000005,-0.35000000000000003,4.8227170765,5.0,-0.51,5.0259426976,0.0,0.0,0.0,5.0,-0.51,5.0259426976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 06:30:00,5.25,-0.35000000000000003,5.2616537324,0.0,0.0,0.0,5.25,-0.35000000000000003,5.2616537324,5.47,-0.51,5.4937236916,0.0,0.0,0.0,5.47,-0.51,5.4937236916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 07:00:00,5.51,-0.32,5.5192843739,0.0,0.0,0.0,5.51,-0.32,5.5192843739,5.74,-0.5,5.7617358496,0.0,0.0,0.0,5.74,-0.5,5.7617358496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 07:30:00,5.97,-0.25,5.9752322131,0.0,0.0,0.0,5.97,-0.25,5.9752322131,6.22,-0.4,6.232848466,0.0,0.0,0.0,6.22,-0.4,6.232848466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 08:00:00,6.38,0.22,6.3837919766,0.0,0.0,0.0,6.38,0.22,6.3837919766,6.64,-0.28,6.6459009923,0.0,0.0,0.0,6.64,-0.28,6.6459009923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 08:30:00,6.74,0.30000000000000004,6.7466732543,0.0,0.0,0.0,6.74,0.30000000000000004,6.7466732543,7.01,-0.28,7.0155897828,0.0,0.0,0.0,7.01,-0.28,7.0155897828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 09:00:00,7.16,0.32,7.1671472707,0.0,0.0,0.0,7.16,0.32,7.1671472707,7.44,-0.01,7.4400067203999996,0.0,0.0,0.0,7.44,-0.01,7.4400067203999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 09:30:00,7.4,0.35000000000000003,7.4082724032,0.0,0.0,0.0,7.4,0.35000000000000003,7.4082724032,7.68,0.01,7.6800065104,0.0,0.0,0.0,7.68,0.01,7.6800065104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 10:00:00,7.55,0.43,7.5622351193,0.0,0.0,0.0,7.55,0.43,7.5622351193,7.84,0.28,7.8449984066,0.0,0.0,0.0,7.84,0.28,7.8449984066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 10:30:00,7.72,0.48,7.7349078857,0.0,0.0,0.0,7.72,0.48,7.7349078857,8.02,0.28,8.024886292,0.0,0.0,0.0,8.02,0.28,8.024886292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 11:00:00,7.85,0.24,7.8536679329,0.0,0.0,0.0,7.85,0.24,7.8536679329,8.16,0.31,8.1658863573,0.0,0.0,0.0,8.16,0.31,8.1658863573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 11:30:00,7.95,0.24,7.9536218165,0.0,0.0,0.0,7.95,0.24,7.9536218165,8.26,0.0,8.26,0.0,0.0,0.0,8.26,0.0,8.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 12:00:00,8.0,0.24,8.0035991904,0.0,0.0,0.0,8.0,0.24,8.0035991904,8.31,0.34,8.3169525669,0.0,0.0,0.0,8.31,0.34,8.3169525669,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 12:30:00,8.31,0.24,8.3134649816,0.0,0.0,0.0,8.31,0.24,8.3134649816,8.63,0.34,8.6366949697,0.0,0.0,0.0,8.63,0.34,8.6366949697,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 13:00:00,8.478,-0.561,8.4965407667,0.168,0.049,0.17500000000000002,8.31,-0.61,8.3323586097,8.798,-0.6910000000000001,8.8250940505,0.168,0.049,0.17500000000000002,8.63,-0.74,8.6616684305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 13:30:00,8.52976,-0.7513200000000001,8.5627850259,1.46976,0.42868000000000006,1.5310000000000001,7.06,-1.18,7.1579326624,8.78976,-0.9813200000000001,8.844369384,1.46976,0.42868000000000006,1.5310000000000001,7.32,-1.4100000000000001,7.4545623614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 14:00:00,8.08656,-0.50892,8.1025583737,1.54656,0.45108000000000004,1.611,6.54,-0.96,6.6100832067,8.33656,-0.72892,8.3683664475,1.54656,0.45108000000000004,1.611,6.79,-1.18,6.8917704547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 14:30:00,7.7104,-0.21780000000000002,7.7134755461,3.2304,0.9422,3.365,4.48,-1.16,4.6277424302,7.9004,-0.4078,7.9109178355,3.2304,0.9422,3.365,4.67,-1.35,4.8612138402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 15:00:00,7.67104,-0.12928,7.6721293003,3.43104,1.00072,3.574,4.24,-1.13,4.3879949863,7.86104,-0.31928,7.8675211852,3.43104,1.00072,3.574,4.43,-1.32,4.6224776906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 15:30:00,7.71952,-0.15514,7.7210787750000005,3.71952,1.08486,3.8745000000000003,4.0,-1.24,4.1877917809,7.89952,-0.33514000000000005,7.9066260219,3.71952,1.08486,3.8745000000000003,4.18,-1.42,4.4146121007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 16:00:00,7.84448,-0.13036,7.8455630901,3.80448,1.10964,3.963,4.04,-1.24,4.2260146711,8.04448,-0.31036,8.0504646947,3.80448,1.10964,3.963,4.24,-1.42,4.4714650843,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 16:30:00,8.04536,-0.16052000000000002,8.046961178,3.9753600000000002,1.15948,4.141,4.07,-1.32,4.2787030745,8.25536,-0.36052,8.2632283885,3.9753600000000002,1.15948,4.141,4.28,-1.52,4.5418938781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 17:00:00,8.43184,-0.11738000000000001,8.4326569864,3.9518400000000002,1.15262,4.1165,4.48,-1.27,4.6565330451,8.66184,-0.32738,8.6680245645,3.9518400000000002,1.15262,4.1165,4.71,-1.48,4.9370537773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 17:30:00,8.932,-0.0665,8.9322475475,3.852,1.1235,4.0125,5.08,-1.19,5.2175185673,9.182,-0.3065,9.1871141416,3.852,1.1235,4.0125,5.33,-1.43,5.518496172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 18:00:00,9.16264,-0.04798,9.1627656223,3.81264,1.11202,3.9715,5.35,-1.16,5.4743127423,9.43264,-0.29798,9.4373454663,3.81264,1.11202,3.9715,5.62,-1.4100000000000001,5.7941781126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 18:30:00,9.54904,0.012220000000000002,9.549047819,3.77904,1.10222,3.9365,5.77,-1.09,5.8720524521,9.84904,-0.24778000000000003,9.8521563046,3.77904,1.10222,3.9365,6.07,-1.35,6.218311668,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 19:00:00,9.448,-0.0135,9.4480096449,3.8280000000000003,1.1165,3.9875,5.62,-1.13,5.7324776493,9.738,-0.2635,9.7415643636,3.8280000000000003,1.1165,3.9875,5.91,-1.38,6.0689784972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 19:30:00,9.0708,-0.0931,9.0712777628,4.0008,1.1669,4.1675,5.07,-1.26,5.2242224302,9.3408,-0.3431,9.3470991356,4.0008,1.1669,4.1675,5.34,-1.51,5.5493873536,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 20:00:00,8.64128,-0.16046000000000002,8.6427696631,3.94128,1.14954,4.1055,4.7,-1.31,4.8791495161,8.87128,-0.38046,8.8794345907,3.94128,1.14954,4.1055,4.93,-1.53,5.1619569932000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 20:30:00,8.31752,-0.21114000000000002,8.3201994597,3.76752,1.09886,3.9245,4.55,-1.31,4.7348284024,8.54752,-0.43114,8.5583865214,3.76752,1.09886,3.9245,4.78,-1.53,5.0188943005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 21:00:00,7.9108,-0.2606,7.9150912187,3.4608,1.0094,3.605,4.45,-1.27,4.6276776033,8.1308,-0.4706,8.1444074677,3.4608,1.0094,3.605,4.67,-1.48,4.8989080416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 21:30:00,7.49336,-0.29152,7.4990284704,3.18336,0.9284800000000001,3.316,4.31,-1.22,4.4793414695,7.71336,-0.5115200000000001,7.7303024003,3.18336,0.9284800000000001,3.316,4.53,-1.44,4.7533672276,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 22:00:00,7.03432,-0.36374,7.0437180984,3.24432,0.9462600000000001,3.3795,3.79,-1.31,4.0100124688,7.23432,-0.55374,7.2554816415,3.24432,0.9462600000000001,3.3795,3.99,-1.5,4.262640027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 22:30:00,6.65472,-0.41904,6.6679001792,3.29472,0.96096,3.432,3.36,-1.38,3.6323546082,6.83472,-0.61904,6.862696846,3.29472,0.96096,3.432,3.54,-1.58,3.8765964453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 23:00:00,6.15624,-0.45318,6.1728974599,3.00624,0.87682,3.1315,3.15,-1.33,3.4192689277,6.31624,-0.6431800000000001,6.348902917,3.00624,0.87682,3.1315,3.31,-1.52,3.6423206888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-05 23:30:00,5.67,-0.495,5.6915661289,3.0,0.875,3.125,2.67,-1.37,3.000966511,5.8,-0.645,5.8357540215,3.0,0.875,3.125,2.8,-1.52,3.1859692403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 00:00:00,5.276,-0.542,5.3037665861,3.216,0.9380000000000001,3.35,2.06,-1.48,2.536533067,5.386,-0.6920000000000001,5.430272553,3.216,0.9380000000000001,3.35,2.17,-1.63,2.7140007369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 00:30:00,5.2232,-0.5599000000000001,5.2531234756,3.2232,0.9401,3.3575,2.0,-1.5,2.5,5.3232,-0.6899000000000001,5.3677202097,3.2232,0.9401,3.3575,2.1,-1.63,2.6583641587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 01:00:00,5.38408,-0.55256,5.4123599289,3.4540800000000003,1.00744,3.598,1.9300000000000002,-1.56,2.4816325272,5.4840800000000005,-0.6925600000000001,5.5276371806,3.4540800000000003,1.00744,3.598,2.03,-1.7000000000000002,2.6478104162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 01:30:00,5.29776,-0.5548200000000001,5.3267331687,3.61776,1.05518,3.7685,1.6800000000000002,-1.6099999999999999,2.3269078194,5.37776,-0.6948200000000001,5.4224604609,3.61776,1.05518,3.7685,1.76,-1.75,2.4819548747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 02:00:00,5.15392,-0.53844,5.1819696062,3.67392,1.07156,3.827,1.48,-1.6099999999999999,2.1868927729,5.24392,-0.67844,5.2876249678,3.67392,1.07156,3.827,1.57,-1.75,2.351042322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 02:30:00,5.05176,-0.55032,5.0816465048,3.46176,1.00968,3.606,1.5899999999999999,-1.56,2.2274873737,5.14176,-0.69032,5.1878933682,3.46176,1.00968,3.606,1.6800000000000002,-1.7000000000000002,2.3900627607000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 03:00:00,4.9212,-0.5684,4.9539164305,3.8112,1.1116,3.9699999999999998,1.11,-1.6800000000000002,2.0135789033,4.9912,-0.6884,5.0384493646,3.8112,1.1116,3.9699999999999998,1.18,-1.8,2.1523010942,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 03:30:00,4.76816,-0.5751200000000001,4.8027193131,3.54816,1.03488,3.696,1.22,-1.6099999999999999,2.0200247523,4.83816,-0.6951200000000001,4.8878404229,3.54816,1.03488,3.696,1.29,-1.73,2.158008341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 04:00:00,4.66808,-0.5605600000000001,4.7016165731,3.59808,1.04944,3.748,1.07,-1.6099999999999999,1.9331321734,4.72808,-0.68056,4.7768088092,3.59808,1.04944,3.748,1.13,-1.73,2.066349438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 04:30:00,4.58128,-0.5654600000000001,4.6160450009,3.58128,1.04454,3.7305,1.0,-1.6099999999999999,1.8952836199,4.64128,-0.6854600000000001,4.6916239672,3.58128,1.04454,3.7305,1.06,-1.73,2.0289159667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 05:00:00,4.50464,-0.5644800000000001,4.5398699541,3.5846400000000003,1.04552,3.734,0.92,-1.6099999999999999,1.8543192821,4.5746400000000005,-0.6844800000000001,4.6255641818,3.5846400000000003,1.04552,3.734,0.99,-1.73,1.9932385708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 05:30:00,4.58416,-0.5621200000000001,4.6184956209,3.76416,1.09788,3.9210000000000003,0.8200000000000001,-1.6600000000000001,1.8514858898000002,4.64416,-0.6821200000000001,4.6939865573,3.76416,1.09788,3.9210000000000003,0.88,-1.78,1.9856485087,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 06:00:00,4.57104,-0.55678,4.6048247144,3.61104,1.05322,3.7615,0.96,-1.6099999999999999,1.8744865964000001,4.64104,-0.67678,4.6901261657,3.61104,1.05322,3.7615,1.03,-1.73,2.013405076,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 06:30:00,4.79832,-0.53424,4.8279692625,3.68832,1.07576,3.842,1.11,-1.6099999999999999,1.9555561869,4.86832,-0.65424,4.9120840384,3.68832,1.07576,3.842,1.18,-1.73,2.0941107898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 07:00:00,4.9409600000000005,-0.53722,4.9700795819,3.7809600000000003,1.10278,3.9385,1.16,-1.6400000000000001,2.0087807247,5.02096,-0.66722,5.0650984048,3.7809600000000003,1.10278,3.9385,1.24,-1.77,2.1611339616,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 07:30:00,5.20104,-0.5092800000000001,5.2259145802,3.67104,1.0707200000000001,3.824,1.53,-1.58,2.199386278,5.30104,-0.6492800000000001,5.3406544168,3.67104,1.0707200000000001,3.824,1.63,-1.72,2.3696624232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 08:00:00,5.4556000000000004,-0.4692,5.4757392195,3.7056,1.0808,3.86,1.75,-1.55,2.3377339455,5.5656,-0.6092000000000001,5.5988416659,3.7056,1.0808,3.86,1.8599999999999999,-1.69,2.5131056484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 08:30:00,5.98608,-0.39906,5.9993668541,3.70608,1.08094,3.8605,2.2800000000000002,-1.48,2.7182347213,6.12608,-0.56906,6.1524536122,3.70608,1.08094,3.8605,2.42,-1.65,2.9289759303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 09:00:00,6.58968,-0.29176,6.5961357172,3.79968,1.10824,3.958,2.79,-1.4,3.1215541001,6.75968,-0.48176,6.7768256876,3.79968,1.10824,3.958,2.96,-1.5899999999999999,3.3600148809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 09:30:00,7.07504,-0.26978,7.0801816537,3.8750400000000003,1.13022,4.0365,3.2,-1.4,3.4928498393,7.24504,-0.42978000000000005,7.2577762056,3.8750400000000003,1.13022,4.0365,3.37,-1.56,3.713556247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 10:00:00,7.38208,-0.21106000000000003,7.3850965769,3.80208,1.10894,3.9605,3.58,-1.32,3.8155995597,7.58208,-0.40106,7.5926797806,3.80208,1.10894,3.9605,3.7800000000000002,-1.51,4.0704422364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 10:30:00,7.64464,-0.18698,7.646926327,3.88464,1.13302,4.0465,3.76,-1.32,3.984971769,7.85464,-0.37698000000000004,7.8636812912,3.88464,1.13302,4.0465,3.9699999999999998,-1.51,4.2474698351,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 11:00:00,7.77752,-0.13864,7.7787555817000005,3.70752,1.08136,3.862,4.07,-1.22,4.2489175092,7.99752,-0.33864000000000005,8.0046863274,3.70752,1.08136,3.862,4.29,-1.42,4.5189047345999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 11:30:00,7.95264,-0.12548,7.9536298757,3.75264,1.09452,3.909,4.2,-1.22,4.373602634,8.16264,-0.32548000000000005,8.1691265751,3.75264,1.09452,3.909,4.41,-1.42,4.6329796028,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 12:00:00,8.06976,-0.10882000000000001,8.0704936807,3.80976,1.11118,3.9685,4.26,-1.22,4.4312526446,8.28976,-0.30882000000000004,8.2955102706,3.80976,1.11118,3.9685,4.48,-1.42,4.6996595621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 12:30:00,8.07416,-0.11712000000000002,8.0750093994,3.88416,1.13288,4.046,4.19,-1.25,4.3724821326,8.29416,-0.32712,8.3006082669,3.88416,1.13288,4.046,4.41,-1.46,4.6453955698,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 13:00:00,8.19304,-0.058280000000000005,8.1932472805,3.26304,0.9517200000000001,3.399,4.93,-1.01,5.032395056,8.43304,-0.25828,8.4369942634,3.26304,0.9517200000000001,3.399,5.17,-1.21,5.3097080899,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 13:30:00,8.23664,-0.03348,8.2367080439,2.93664,0.8565200000000001,3.059,5.3,-0.89,5.3742069182,8.49664,-0.24348000000000003,8.5001278696,2.93664,0.8565200000000001,3.059,5.5600000000000005,-1.1,5.6677685203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 14:00:00,8.207840000000001,-0.05688000000000001,8.2080370857,3.50784,1.02312,3.654,4.7,-1.08,4.8224889839,8.457840000000001,-0.26688,8.462049539,3.50784,1.02312,3.654,4.95,-1.29,5.1153299014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 14:30:00,8.09104,-0.11928000000000001,8.091919179,3.91104,1.14072,4.074,4.18,-1.26,4.3657759905999995,8.30104,-0.31928,8.3071779083,3.91104,1.14072,4.074,4.39,-1.46,4.6264132976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 15:00:00,7.98488,-0.13566,7.9860323221,3.85488,1.1243400000000001,4.0155,4.13,-1.26,4.3179277437,8.19488,-0.33566,8.2017513892,3.85488,1.1243400000000001,4.0155,4.34,-1.46,4.578995523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 15:30:00,7.9556000000000004,-0.1642,7.9572943266,3.8256,1.1158,3.985,4.13,-1.28,4.3238061936,8.1456,-0.37420000000000003,8.1541906404,3.8256,1.1158,3.985,4.32,-1.49,4.5697374104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 16:00:00,7.93368,0.22524000000000002,7.9368766779,3.10368,0.90524,3.233,4.83,-0.68,4.8776326225,8.16368,-0.12476000000000001,8.1646332557,3.10368,0.90524,3.233,5.06,-1.03,5.1637680041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 16:30:00,8.12376,0.31318,8.1297944777,0.11376000000000001,0.03318,0.11850000000000001,8.01,0.28,8.0148923885,8.43376,-0.21682,8.4365466069,0.11376000000000001,0.03318,0.11850000000000001,8.32,-0.25,8.3237551622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 17:00:00,8.51,0.45,8.5218894619,0.0,0.0,0.0,8.51,0.45,8.5218894619,8.85,-0.25,8.8535303693,0.0,0.0,0.0,8.85,-0.25,8.8535303693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 17:30:00,9.12,0.23,9.1228997583,0.0,0.0,0.0,9.12,0.23,9.1228997583,9.48,0.11,9.4806381642,0.0,0.0,0.0,9.48,0.11,9.4806381642,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 18:00:00,9.354,0.257,9.3575298557,0.024,0.007,0.025,9.33,0.25,9.3333488095,9.744,0.28700000000000003,9.748225736,0.024,0.007,0.025,9.72,0.28,9.7240320855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 18:30:00,9.40552,0.35036,9.4120432744,2.43552,0.7103600000000001,2.537,6.97,-0.36,6.9792907949,9.72552,0.010360000000000001,9.7255255179,2.43552,0.7103600000000001,2.537,7.29,-0.7000000000000001,7.3235305693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 19:00:00,9.48408,0.00744,9.4840829182,3.21408,0.93744,3.348,6.27,-0.93,6.3385960591,9.77408,-0.25256,9.7773425019,3.21408,0.93744,3.348,6.5600000000000005,-1.19,6.6670608217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 19:30:00,9.04728,-0.09996000000000001,9.0478321934,3.25728,0.9500400000000001,3.393,5.79,-1.05,5.8844371014,9.31728,-0.32996000000000003,9.3231207329,3.25728,0.9500400000000001,3.393,6.06,-1.28,6.1937064832,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 20:00:00,8.69632,-0.14524,8.6975327651,3.37632,0.9847600000000001,3.517,5.32,-1.13,5.438685503,8.94632,-0.36524,8.9537724899,3.37632,0.9847600000000001,3.517,5.57,-1.35,5.7312651308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 20:30:00,8.2944,-0.2358,8.2977510809,3.8544,1.1242,4.015,4.44,-1.3599999999999999,4.6436192781,8.5244,-0.44580000000000003,8.5360490275,3.8544,1.1242,4.015,4.67,-1.57,4.9268448321000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 21:00:00,7.92856,-0.26292000000000004,7.9329181642,3.65856,1.06708,3.811,4.27,-1.33,4.4723371966,8.15856,-0.48292,8.1728399593,3.65856,1.06708,3.811,4.5,-1.55,4.7594642556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 21:30:00,7.50432,-0.36374,7.5131302032,3.96432,1.15626,4.1295,3.54,-1.52,3.8525316352,7.70432,-0.58374,7.7264027238,3.96432,1.15626,4.1295,3.74,-1.74,4.1249484845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 22:00:00,7.16456,-0.40242000000000006,7.1758526915,3.9345600000000003,1.14758,4.0985,3.23,-1.55,3.5826526485,7.34456,-0.6124200000000001,7.3700488363,3.9345600000000003,1.14758,4.0985,3.41,-1.76,3.8374079794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 22:30:00,6.78248,-0.44886000000000004,6.7973164006,3.43248,1.00114,3.5755,3.35,-1.45,3.6503424497,6.95248,-0.6388600000000001,6.981770567,3.43248,1.00114,3.5755,3.52,-1.6400000000000001,3.8832975678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 23:00:00,6.29,-0.47250000000000003,6.3077219541,1.98,0.5775,2.0625,4.31,-1.05,4.4360568076,6.49,-0.6725,6.5247495163,1.98,0.5775,2.0625,4.51,-1.25,4.6800213675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-06 23:30:00,5.89664,-0.42598,5.9120066179,0.11664000000000001,0.03402,0.12150000000000001,5.78,-0.46,5.7982756057,6.11664,-0.6159800000000001,6.14757808,0.11664000000000001,0.03402,0.12150000000000001,6.0,-0.65,6.0351056329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 00:00:00,5.51,-0.39,5.5237849343,0.0,0.0,0.0,5.51,-0.39,5.5237849343,5.72,-0.5700000000000001,5.7483301923,0.0,0.0,0.0,5.72,-0.5700000000000001,5.7483301923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 00:30:00,5.43,-0.42,5.4462188718,0.0,0.0,0.0,5.43,-0.42,5.4462188718,5.64,-0.6000000000000001,5.6718251031,0.0,0.0,0.0,5.64,-0.6000000000000001,5.6718251031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 01:00:00,5.6,-0.36,5.611559498,0.0,0.0,0.0,5.6,-0.36,5.611559498,5.8100000000000005,-0.53,5.834123756,0.0,0.0,0.0,5.8100000000000005,-0.53,5.834123756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 01:30:00,5.53,-0.34,5.5404422206,0.0,0.0,0.0,5.53,-0.34,5.5404422206,5.73,-0.51,5.7526515625,0.0,0.0,0.0,5.73,-0.51,5.7526515625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 02:00:00,5.46,-0.31,5.4687932855,0.0,0.0,0.0,5.46,-0.31,5.4687932855,5.66,-0.48,5.6803168926000005,0.0,0.0,0.0,5.66,-0.48,5.6803168926000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 02:30:00,5.30928,0.01854,5.3093123707,0.26928,0.07854000000000001,0.2805,5.04,-0.06,5.0403571302,5.49928,-0.17146,5.5019522944,0.26928,0.07854000000000001,0.2805,5.23,-0.25,5.2359717341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 03:00:00,4.61264,1.74952,4.9332816664,3.15264,0.9195200000000001,3.284,1.46,0.8300000000000001,1.6794344286,4.73264,1.6795200000000001,5.0218192719,3.15264,0.9195200000000001,3.284,1.58,0.76,1.7532826355000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 03:30:00,4.39608,2.05344,4.8520238252,3.64608,1.06344,3.798,0.75,0.99,1.2420144927,4.49608,2.00344,4.9222461539,3.64608,1.06344,3.798,0.85,0.9400000000000001,1.2673200069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 04:00:00,4.21376,1.99818,4.6635283477,3.59376,1.04818,3.7435,0.62,0.9500000000000001,1.1344161494,4.3037600000000005,1.94818,4.72416717,3.59376,1.04818,3.7435,0.71,0.9,1.1463420083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 04:30:00,4.24952,2.27236,4.8189252121,4.01952,1.17236,4.187,0.23,1.1,1.1237882363,4.26952,2.23236,4.8179074503,4.01952,1.17236,4.187,0.25,1.06,1.0890821824,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 05:00:00,4.0508,2.0394,4.535210359,3.7008,1.0794,3.855,0.35000000000000003,0.96,1.0218121158,4.1208,1.9994,4.5802394042,3.7008,1.0794,3.855,0.42,0.92,1.0113357504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 05:30:00,4.11496,1.9872800000000002,4.5697021347,3.62496,1.05728,3.776,0.49,0.93,1.0511898021,4.19496,1.9472800000000001,4.624887977,3.62496,1.05728,3.776,0.5700000000000001,0.89,1.0568822072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 06:00:00,4.11344,2.02142,4.5832878428,3.6734400000000003,1.07142,3.8265000000000002,0.44,0.9500000000000001,1.0469479452,4.20344,1.96142,4.6385424704,3.6734400000000003,1.07142,3.8265000000000002,0.53,0.89,1.035857133,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 06:30:00,4.20432,2.09376,4.6968220746,3.78432,1.10376,3.942,0.42,0.99,1.0754068997,4.28432,2.04376,4.7468255498000005,3.78432,1.10376,3.942,0.5,0.9400000000000001,1.0647065323,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 07:00:00,4.2704,1.9947,4.7132944158,3.6504,1.0647,3.8025,0.62,0.93,1.1177208954,4.3504,1.9447,4.7652742051,3.6504,1.0647,3.8025,0.7000000000000001,0.88,1.1244554237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 07:30:00,4.45648,1.9156400000000002,4.8507618577,3.51648,1.02564,3.6630000000000003,0.9400000000000001,0.89,1.2944883159,4.54648,1.8556400000000002,4.9105885798,3.51648,1.02564,3.6630000000000003,1.03,0.8300000000000001,1.3228000605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 08:00:00,4.69696,1.86328,5.0530432019,3.33696,0.97328,3.476,1.3599999999999999,0.89,1.6253307356,4.81696,1.78328,5.1364570669,3.33696,0.97328,3.476,1.48,0.81,1.6871573726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 08:30:00,5.22664,1.8340200000000002,5.5390788991,3.23664,0.9440200000000001,3.3715,1.99,0.89,2.179954128,5.36664,1.7540200000000001,5.6460084175,3.23664,0.9440200000000001,3.3715,2.13,0.81,2.2788154818,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 09:00:00,5.746,1.823,6.0282538931,3.096,0.903,3.225,2.65,0.92,2.8051559671,5.926,1.713,6.1686177544,3.096,0.903,3.225,2.83,0.81,2.9436372059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 09:30:00,6.2780000000000005,1.849,6.5446226018,3.048,0.889,3.175,3.23,0.96,3.3696438981,6.468,1.729,6.6951075421,3.048,0.889,3.175,3.42,0.84,3.5216473418,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 10:00:00,6.73536,1.9569800000000002,7.0139036955,3.07536,0.8969800000000001,3.2035,3.66,1.06,3.8104068024,6.95536,1.81698,7.18877243,3.07536,0.8969800000000001,3.2035,3.88,0.92,3.9875807202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 10:30:00,7.19264,1.99452,7.4640592307,3.03264,0.8845200000000001,3.159,4.16,1.11,4.305542939,7.43264,1.83452,7.6556907592,3.03264,0.8845200000000001,3.159,4.4,0.9500000000000001,4.5013886746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 11:00:00,7.43128,2.04704,7.7080668913,3.04128,0.88704,3.168,4.39,1.16,4.5406717565,7.68128,1.88704,7.9096765041,3.04128,0.88704,3.168,4.64,1.0,4.7465355787,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 11:30:00,7.60912,2.08516,7.8896514118,3.06912,0.8951600000000001,3.197,4.54,1.19,4.6933676609,7.869120000000001,1.92516,8.1011906903,3.06912,0.8951600000000001,3.197,4.8,1.03,4.9092667477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 12:00:00,7.63912,2.10516,7.9238786588,3.06912,0.8951600000000001,3.197,4.57,1.21,4.7274728979,7.89912,1.94516,8.1350933738,3.06912,0.8951600000000001,3.197,4.83,1.05,4.9428129643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 12:30:00,7.66408,2.09494,7.9452435992,3.03408,0.8849400000000001,3.1605,4.63,1.21,4.7854989291,7.93408,1.93494,8.1666160832,3.03408,0.8849400000000001,3.1605,4.9,1.05,5.0112373721,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 13:00:00,7.61664,2.10152,7.9012398521,3.05664,0.8915200000000001,3.184,4.5600000000000005,1.21,4.7178066938,7.87664,1.9615200000000002,8.1172050855,3.05664,0.8915200000000001,3.184,4.82,1.07,4.9373373391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 13:30:00,7.61592,2.09256,7.8981671798,3.02592,0.8825600000000001,3.152,4.59,1.21,4.7468094548,7.86592,1.93256,8.0998447886,3.02592,0.8825600000000001,3.152,4.84,1.05,4.9525851835,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 14:00:00,7.47568,2.09124,7.7626719756,3.05568,0.89124,3.183,4.42,1.2,4.58,7.7256800000000005,1.94124,7.9658360641,3.05568,0.89124,3.183,4.67,1.05,4.7865854218,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 14:30:00,7.32928,2.01354,7.6008347338,3.02928,0.8835400000000001,3.1555,4.3,1.13,4.4459982006,7.56928,1.86354,7.7953050646,3.02928,0.8835400000000001,3.1555,4.54,0.98,4.6445667182,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 15:00:00,7.33072,2.01396,7.6023345493,3.03072,0.8839600000000001,3.157,4.3,1.13,4.4459982006,7.57072,1.86396,7.7968037169,3.03072,0.8839600000000001,3.157,4.54,0.98,4.6445667182,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 15:30:00,7.2792,1.9906000000000001,7.5464720897,3.0192,0.8806,3.145,4.26,1.11,4.4022380672,7.5192,1.8406,7.7411999716,3.0192,0.8806,3.145,4.5,0.96,4.6012606968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 16:00:00,7.42296,2.00628,7.6893104112,3.07296,0.8962800000000001,3.201,4.35,1.11,4.4893874861,7.66296,1.85628,7.8845882201,3.07296,0.8962800000000001,3.201,4.59,0.96,4.6893176476,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 16:30:00,7.70296,1.9887800000000002,7.9555539499000005,3.01296,0.8787800000000001,3.1385,4.69,1.11,4.8195642957,7.95296,1.83878,8.1627620724,3.01296,0.8787800000000001,3.1385,4.94,0.96,5.0324149272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 17:00:00,7.96424,1.9658200000000001,8.2032656333,2.93424,0.85582,3.0565,5.03,1.11,5.1510193166,8.22424,1.7858200000000002,8.415894287,2.93424,0.85582,3.0565,5.29,0.93,5.3711265113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 17:30:00,8.40432,1.87626,8.6112104985,2.76432,0.8062600000000001,2.8795,5.64,1.07,5.7406010138,8.69432,1.67626,8.8544366196,2.76432,0.8062600000000001,2.8795,5.93,0.87,5.9934797906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 18:00:00,8.63832,1.8282600000000002,8.8296719673,2.66832,0.7782600000000001,2.7795,5.97,1.05,6.0616334432,8.938320000000001,1.62826,9.085416614,2.66832,0.7782600000000001,2.7795,6.27,0.85,6.3273533171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 18:30:00,8.98304,1.80922,9.1634210124,2.60304,0.7592200000000001,2.7115,6.38,1.05,6.4658255467,9.29304,1.60922,9.4313403846,2.60304,0.7592200000000001,2.7115,6.69,0.85,6.7437823215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 19:00:00,9.378,1.039,9.4353804905,2.808,0.8190000000000001,2.925,6.57,0.22,6.5736823775,9.668,0.599,9.6865383394,2.808,0.8190000000000001,2.925,6.86,-0.22,6.8635267902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 19:30:00,9.04912,-0.12984,9.0500514474,2.70912,0.7901600000000001,2.822,6.34,-0.92,6.406403047,9.31912,-0.36984000000000006,9.3264558756,2.70912,0.7901600000000001,2.822,6.61,-1.16,6.7110133363,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 20:00:00,8.54568,-0.21376,8.5483530578,2.93568,0.8562400000000001,3.058,5.61,-1.07,5.7111294855,8.79568,-0.45376000000000005,8.8073767264,2.93568,0.8562400000000001,3.058,5.86,-1.31,6.0046398726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 20:30:00,8.10424,-0.29168000000000005,8.1094872341,2.87424,0.8383200000000001,2.9939999999999998,5.23,-1.13,5.3506821995,8.32424,-0.53168,8.3412022635,2.87424,0.8383200000000001,2.9939999999999998,5.45,-1.37,5.6195551425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 21:00:00,7.63576,-0.32582000000000005,7.6427082536,2.82576,0.82418,2.9435000000000002,4.8100000000000005,-1.15,4.9455636686,7.8357600000000005,-0.5458200000000001,7.8547472429,2.82576,0.82418,2.9435000000000002,5.01,-1.37,5.1939387751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 21:30:00,7.27248,-0.39636000000000005,7.2832730692,2.89248,0.8436400000000001,3.013,4.38,-1.24,4.5521423528,7.46248,-0.59636,7.4862709676,2.89248,0.8436400000000001,3.013,4.57,-1.44,4.7915028958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
