Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2021-03-07 22:00:00,6.76736,-0.42952,6.7809769798,2.84736,0.8304800000000001,2.966,3.92,-1.26,4.1175235276,6.92736,-0.6095200000000001,6.9541233236,2.84736,0.8304800000000001,2.966,4.08,-1.44,4.3266615306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 22:30:00,6.26992,-0.46294,6.2869873747,2.86992,0.83706,2.9895,3.4,-1.3,3.6400549446,6.41992,-0.6529400000000001,6.4530383115,2.86992,0.83706,2.9895,3.55,-1.49,3.850012987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 23:00:00,5.69008,-0.52456,5.7142080466,2.83008,0.8254400000000001,2.948,2.86,-1.35,3.1626096819,5.82008,-0.6945600000000001,5.8613773808000005,2.83008,0.8254400000000001,2.948,2.99,-1.52,3.354176501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-07 23:30:00,5.17128,-0.5554600000000001,5.2010261151,2.86128,0.8345400000000001,2.9805,2.31,-1.3900000000000001,2.6959599404,5.28128,-0.7054600000000001,5.3281884586,2.86128,0.8345400000000001,2.9805,2.42,-1.54,2.8684490583,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 00:00:00,4.75976,-0.60882,4.7985390537,2.84976,0.83118,2.9685,1.9100000000000001,-1.44,2.3920075251,4.84976,-0.73882,4.9057137146,2.84976,0.83118,2.9685,2.0,-1.57,2.5426167622999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 00:30:00,4.72,-0.62,4.7605461872,2.88,0.84,3.0,1.8399999999999999,-1.46,2.3488720697,4.79,-0.73,4.8453070078,2.88,0.84,3.0,1.9100000000000001,-1.57,2.4724481794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 01:00:00,4.85792,-0.5964400000000001,4.8943975523,2.85792,0.8335600000000001,2.977,2.0,-1.43,2.4586378342,4.93792,-0.7364400000000001,4.9925342062,2.85792,0.8335600000000001,2.977,2.08,-1.57,2.6060122793,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 01:30:00,4.80368,-0.6097600000000001,4.842225604,2.98368,0.8702400000000001,3.108,1.82,-1.48,2.345804766,4.87368,-0.7397600000000001,4.9295031798,2.98368,0.8702400000000001,3.108,1.8900000000000001,-1.6099999999999999,2.4827806991,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 02:00:00,4.69088,-0.59016,4.7278582889,3.05088,0.8898400000000001,3.178,1.6400000000000001,-1.48,2.2090722034,4.76088,-0.72016,4.8150398545,3.05088,0.8898400000000001,3.178,1.71,-1.6099999999999999,2.348659192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 02:30:00,4.66232,-0.6197400000000001,4.7033291879,3.05232,0.89026,3.1795,1.6099999999999999,-1.51,2.2073060504,4.73232,-0.7397400000000001,4.7897878711,3.05232,0.89026,3.1795,1.6800000000000002,-1.63,2.3407904648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 03:00:00,4.51816,-0.61512,4.5598401726,3.06816,0.8948800000000001,3.196,1.45,-1.51,2.0934660255,4.58816,-0.7351200000000001,4.6466776949,3.06816,0.8948800000000001,3.196,1.52,-1.63,2.2287440409,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 03:30:00,4.44304,-0.54828,4.4767416052,2.78304,0.8117200000000001,2.899,1.6600000000000001,-1.3599999999999999,2.1459729728,4.53304,-0.6782800000000001,4.5835047071,2.78304,0.8117200000000001,2.899,1.75,-1.49,2.2983907414,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 04:00:00,4.33096,-0.55222,4.3660235283,2.7009600000000002,0.78778,2.8135,1.63,-1.34,2.1100947846,4.40096,-0.66222,4.4505038198,2.7009600000000002,0.78778,2.8135,1.7000000000000002,-1.45,2.2343902972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 04:30:00,4.2268,-0.5476,4.2621243529,2.7168,0.7924,2.83,1.51,-1.34,2.0188362985,4.2968,-0.6576000000000001,4.3468296493,2.7168,0.7924,2.83,1.58,-1.45,2.1445046048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 05:00:00,4.2112,-0.5434,4.2461145769,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.48,-1.34,1.9964969321,4.2812,-0.6534,4.3307741802,2.7312000000000003,0.7966000000000001,2.8449999999999998,1.55,-1.45,2.1224985277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 05:30:00,4.47136,-0.46502000000000004,4.4954759314,2.69136,0.78498,2.8035,1.78,-1.25,2.1750632175,4.5613600000000005,-0.5850200000000001,4.5987230238,2.69136,0.78498,2.8035,1.87,-1.37,2.3181458108,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 06:00:00,4.69448,-0.40536000000000005,4.7119485566,2.72448,0.79464,2.838,1.97,-1.2,2.3067076104,4.81448,-0.5353600000000001,4.8441540025,2.72448,0.79464,2.838,2.09,-1.33,2.477296914,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 06:30:00,5.19256,-0.32592000000000004,5.2027784116,2.72256,0.7940800000000001,2.836,2.47,-1.12,2.7120656334,5.33256,-0.45592000000000005,5.3520144992,2.72256,0.7940800000000001,2.836,2.61,-1.25,2.8938901154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 07:00:00,5.59096,-0.31472,5.5998109254,2.76096,0.8052800000000001,2.876,2.83,-1.12,3.0435669863,5.76096,-0.44472000000000006,5.7780996876,2.76096,0.8052800000000001,2.876,3.0,-1.25,3.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 07:30:00,6.07872,-0.21454,6.0825047678,2.65872,0.77546,2.7695,3.42,-0.99,3.5604072801,6.27872,-0.37454000000000004,6.2898811634000005,2.65872,0.77546,2.7695,3.62,-1.15,3.7982759247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 08:00:00,6.28832,-0.15924000000000002,6.2903359052,2.60832,0.7607600000000001,2.717,3.68,-0.92,3.7932571756,6.50832,-0.32924000000000003,6.5166424023000005,2.60832,0.7607600000000001,2.717,3.9,-1.09,4.0494567537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 08:30:00,6.59048,-0.12486000000000001,6.591662662,2.28048,0.6651400000000001,2.3755,4.31,-0.79,4.3818032818,6.81048,-0.28486,6.8164347756,2.28048,0.6651400000000001,2.3755,4.53,-0.9500000000000001,4.628541887,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 09:00:00,6.78576,-0.025820000000000003,6.7858091227,1.86576,0.54418,1.9435,4.92,-0.5700000000000001,4.9529082366,7.02576,-0.20582000000000003,7.0287741072,1.86576,0.54418,1.9435,5.16,-0.75,5.2142209389,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 09:30:00,6.98024,0.02382,6.9802806426,2.31024,0.6738200000000001,2.4065,4.67,-0.65,4.7150185578,7.20024,-0.14618,7.2017237277,2.31024,0.6738200000000001,2.4065,4.89,-0.8200000000000001,4.95827591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 10:00:00,7.1868,0.062400000000000004,7.1870708915,2.7168,0.7924,2.83,4.47,-0.73,4.5292162677,7.4068,-0.0976,7.4074430136,2.7168,0.7924,2.83,4.69,-0.89,4.7736987756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 10:30:00,7.28064,0.053520000000000005,7.2808367102,2.96064,0.8635200000000001,3.084,4.32,-0.81,4.3952815609,7.49064,-0.10648,7.4913967723,2.96064,0.8635200000000001,3.084,4.53,-0.97,4.6326882045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 11:00:00,7.23672,0.06446,7.2370070781999996,3.06672,0.89446,3.1945,4.17,-0.8300000000000001,4.251799619,7.45672,-0.09554000000000001,7.457332033,3.06672,0.89446,3.1945,4.39,-0.99,4.5002444378,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 11:30:00,7.30768,0.049740000000000006,7.3078492766,2.70768,0.7897400000000001,2.8205,4.6,-0.74,4.6591415518,7.53768,-0.12026,7.5386392837,2.70768,0.7897400000000001,2.8205,4.83,-0.91,4.9149771108,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 12:00:00,7.2056000000000004,0.0183,7.2056232381,1.6056,0.46830000000000005,1.6724999999999999,5.6,-0.45,5.6180512636,7.4656,-0.11170000000000001,7.4664355786,1.6056,0.46830000000000005,1.6724999999999999,5.86,-0.58,5.8886331181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 12:30:00,7.26256,0.06408000000000001,7.2628426942,2.48256,0.7240800000000001,2.586,4.78,-0.66,4.8253497283,7.49256,-0.09592,7.4931739603,2.48256,0.7240800000000001,2.586,5.01,-0.8200000000000001,5.0766622893,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 13:00:00,7.21288,0.06834000000000001,7.2132037438,2.70288,0.78834,2.8155,4.51,-0.72,4.567110684,7.43288,-0.09166,7.43344514,2.70288,0.78834,2.8155,4.73,-0.88,4.8111641003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 13:30:00,7.1464,0.0752,7.1467956456,2.7264,0.7952,2.84,4.42,-0.72,4.4782585901,7.3664,-0.0848,7.3668880811,2.7264,0.7952,2.84,4.64,-0.88,4.7227110858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 14:00:00,7.06504,0.07772000000000001,7.0654674721,2.73504,0.7977200000000001,2.849,4.33,-0.72,4.3894532689,7.28504,-0.08228,7.2855046359,2.73504,0.7977200000000001,2.849,4.55,-0.88,4.6343176412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 14:30:00,7.1168,0.0724,7.1171682571,2.7168,0.7924,2.83,4.4,-0.72,4.4585199338,7.3368,-0.0876,7.3373229451,2.7168,0.7924,2.83,4.62,-0.88,4.7030628318000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 15:00:00,7.108,0.054,7.108205118,2.688,0.784,2.8,4.42,-0.73,4.4798772305,7.328,-0.126,7.3290831623,2.688,0.784,2.8,4.64,-0.91,4.7283929617,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 15:30:00,7.07168,-0.00826,7.071684824,2.85168,0.83174,2.9705,4.22,-0.84,4.3027897927,7.28168,-0.17826,7.2838616303,2.85168,0.83174,2.9705,4.43,-1.01,4.5436769251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 16:00:00,7.41064,0.05852,7.4108710554,3.08064,0.8985200000000001,3.209,4.33,-0.84,4.4107255639,7.64064,-0.13148,7.641771169,3.08064,0.8985200000000001,3.209,4.5600000000000005,-1.03,4.6748796776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 16:30:00,7.72216,0.016880000000000003,7.7221784491,3.21216,0.93688,3.346,4.51,-0.92,4.6028795335,7.96216,-0.17312000000000002,7.9640418382,3.21216,0.93688,3.346,4.75,-1.11,4.8779708896,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 17:00:00,8.11784,0.033120000000000004,8.1179075629,3.26784,0.9531200000000001,3.404,4.85,-0.92,4.9364866049,8.38784,-0.15688000000000002,8.3893069559,3.26784,0.9531200000000001,3.404,5.12,-1.11,5.2389407326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 17:30:00,8.5392,0.07060000000000001,8.5394918467,3.2592,0.9506,3.395,5.28,-0.88,5.3528310267,8.8292,-0.1394,8.8303003913,3.2592,0.9506,3.395,5.57,-1.09,5.6756497425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 18:00:00,8.87,0.052500000000000005,8.8701553679,3.3,0.9625,3.4375,5.57,-0.91,5.6438462063,9.17,-0.17750000000000002,9.1717177372,3.3,0.9625,3.4375,5.87,-1.1400000000000001,5.9796739042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 18:30:00,9.26712,0.08166000000000001,9.2674797788,3.29712,0.9616600000000001,3.4345,5.97,-0.88,6.0345090935,9.58712,-0.17834000000000003,9.5887786005,3.29712,0.9616600000000001,3.4345,6.29,-1.1400000000000001,6.3924721353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 19:00:00,9.20616,0.08138000000000001,9.2065196817,3.29616,0.9613800000000001,3.4335,5.91,-0.88,5.9751569017,9.52616,-0.17862,9.5278344575,3.29616,0.9613800000000001,3.4335,6.23,-1.1400000000000001,6.3334429815,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 19:30:00,8.96256,0.049080000000000006,8.9626943828,3.32256,0.96908,3.461,5.64,-0.92,5.7145428514,9.25256,-0.17092000000000002,9.2541385445,3.32256,0.96908,3.461,5.93,-1.1400000000000001,6.0385842712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 20:00:00,8.54968,-0.031760000000000004,8.5497389902,3.31968,0.9682400000000001,3.458,5.23,-1.0,5.3247441253,8.82968,-0.26176000000000005,8.8335591468,3.31968,0.9682400000000001,3.458,5.51,-1.23,5.6456177696,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 20:30:00,8.24416,-0.10212,8.2447924534,3.28416,0.9578800000000001,3.421,4.96,-1.06,5.0720015773,8.50416,-0.31212,8.5098857924,3.28416,0.9578800000000001,3.421,5.22,-1.27,5.3722714004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 21:00:00,7.85352,-0.12064000000000001,7.8544465368,3.3235200000000003,0.9693600000000001,3.462,4.53,-1.09,4.6592917917,8.09352,-0.33064000000000004,8.100270909,3.3235200000000003,0.9693600000000001,3.462,4.77,-1.3,4.9439761326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 21:30:00,7.38416,-0.19962000000000002,7.3868577250000005,3.22416,0.9403800000000001,3.3585000000000003,4.16,-1.1400000000000001,4.313374549,7.61416,-0.39962000000000003,7.6246395751,3.22416,0.9403800000000001,3.3585000000000003,4.39,-1.34,4.5899564268,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 22:00:00,6.76152,-0.29414,6.7679148229,3.31152,0.96586,3.4495,3.45,-1.26,3.6728871477,6.96152,-0.48414,6.9783344897,3.31152,0.96586,3.4495,3.65,-1.45,3.9274673773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 22:30:00,6.29968,-0.34926,6.3093542181,3.25968,0.95074,3.3955,3.04,-1.3,3.3062970223,6.47968,-0.5292600000000001,6.5012590358,3.25968,0.95074,3.3955,3.22,-1.48,3.5438397255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 23:00:00,5.87472,-0.33904,5.8844951524999995,3.29472,0.96096,3.432,2.58,-1.3,2.8890136725,6.04472,-0.5190400000000001,6.0669631942,3.29472,0.96096,3.432,2.75,-1.48,3.1229633363,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-08 23:30:00,5.36816,-0.37512,5.3812504866,3.30816,0.9648800000000001,3.446,2.06,-1.34,2.4574783824,5.50816,-0.51512,5.5321944290000005,3.30816,0.9648800000000001,3.446,2.2,-1.48,2.6514901471,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 00:00:00,4.90608,-0.42156000000000005,4.9241581819,3.28608,0.9584400000000001,3.423,1.62,-1.38,2.1280977421,5.02608,-0.5615600000000001,5.0573540315,3.28608,0.9584400000000001,3.423,1.74,-1.52,2.3104112188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 00:30:00,4.87024,-0.44618,4.8906353626,3.2702400000000003,0.9538200000000001,3.4065,1.6,-1.4,2.1260291625,4.98024,-0.56618,5.0123198471,3.2702400000000003,0.9538200000000001,3.4065,1.71,-1.52,2.28790297,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 01:00:00,5.03584,-0.43288000000000004,5.0544109053,3.31584,0.9671200000000001,3.454,1.72,-1.4,2.2177466041000002,5.14584,-0.55288,5.1754560765,3.31584,0.9671200000000001,3.454,1.83,-1.52,2.3789283302,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 01:30:00,5.0152,-0.4389,5.0343683069,3.2952,0.9611000000000001,3.4325,1.72,-1.4,2.2177466041000002,5.1252,-0.5589000000000001,5.1555837933,3.2952,0.9611000000000001,3.4325,1.83,-1.52,2.3789283302,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 02:00:00,4.86384,-0.34638,4.8761581855,2.10384,0.61362,2.1915,2.76,-0.96,2.9221909589,5.01384,-0.71638,5.0647598018,2.10384,0.61362,2.1915,2.91,-1.33,3.1995312157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 02:30:00,4.65856,1.02458,4.7698999413,2.03856,0.59458,2.1235,2.62,0.43,2.6550517886,4.81856,0.9845800000000001,4.9181214147,2.03856,0.59458,2.1235,2.7800000000000002,0.39,2.8072228269,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 03:00:00,4.51296,1.06628,4.6372147891,2.83296,0.82628,2.951,1.6800000000000002,0.24,1.6970562748,4.64296,0.8962800000000001,4.7286779759,2.83296,0.82628,2.951,1.81,0.07,1.8113530854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 03:30:00,4.38312,0.48466000000000004,4.4098340388,3.03312,0.8846600000000001,3.1595,1.35,-0.4,1.408012784,4.49312,0.39466,4.5104194761,3.03312,0.8846600000000001,3.1595,1.46,-0.49,1.5400324672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 04:00:00,4.2852,0.5686,4.322758957,3.1152,0.9086000000000001,3.245,1.17,-0.34,1.2184005909,4.3952,0.5186000000000001,4.4256896638,3.1152,0.9086000000000001,3.245,1.28,-0.39,1.3380956618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 04:30:00,4.31944,-0.26808000000000004,4.3277510095,3.22944,0.9419200000000001,3.364,1.09,-1.21,1.6285576441,4.40944,-0.37808,4.4256192335,3.22944,0.9419200000000001,3.364,1.18,-1.32,1.7705366418000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 05:00:00,4.23392,0.61406,4.2782178825,3.13392,0.9140600000000001,3.2645,1.1,-0.30000000000000004,1.1401754251,4.34392,0.55406,4.379112176,3.13392,0.9140600000000001,3.2645,1.21,-0.36,1.2624183142,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 05:30:00,4.40912,0.43266000000000004,4.4302972643,3.12912,0.91266,3.2595,1.28,-0.48,1.3670405993,4.50912,0.34266,4.5221210787,3.12912,0.91266,3.2595,1.38,-0.5700000000000001,1.4930840566,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 06:00:00,4.6432,0.0926,4.6441232757,3.1632,0.9226000000000001,3.295,1.48,-0.8300000000000001,1.6968500228,4.7532,-0.017400000000000002,4.7532318479,3.1632,0.9226000000000001,3.295,1.5899999999999999,-0.9400000000000001,1.8470787747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 06:30:00,5.31176,-0.35282,5.3234646848,3.2817600000000002,0.95718,3.4185,2.03,-1.31,2.4159884106,5.45176,-0.48282,5.4730980486,3.2817600000000002,0.95718,3.4185,2.17,-1.44,2.6043233286,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 07:00:00,5.7332,-0.27990000000000004,5.7400284189,3.2232,0.9401,3.3575,2.51,-1.22,2.7907884191,5.8932,-0.4199,5.9081403377,3.2232,0.9401,3.3575,2.67,-1.3599999999999999,2.9964145241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 07:30:00,6.1948,-0.2136,6.1984814269,3.2448,0.9464,3.38,2.95,-1.16,3.1698738145,6.3848,-0.37360000000000004,6.3957210696,3.2448,0.9464,3.38,3.14,-1.32,3.4061708706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 08:00:00,6.49344,-0.10858000000000001,6.4943477463,2.7134400000000003,0.79142,2.8265000000000002,3.7800000000000002,-0.9,3.8856659661,6.71344,-0.27858000000000005,6.7192174730000005,2.7134400000000003,0.79142,2.8265000000000002,4.0,-1.07,4.1406400471,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 08:30:00,6.5662400000000005,-0.09068000000000001,6.5668661171,2.22624,0.64932,2.319,4.34,-0.74,4.4026355743,6.78624,-0.26068,6.791244908,2.22624,0.64932,2.319,4.5600000000000005,-0.91,4.6499139777,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 09:00:00,6.6604,-0.0528,6.6606092814,1.9104,0.5572,1.99,4.75,-0.61,4.7890082481,6.8904,-0.21280000000000002,6.8936852264,1.9104,0.5572,1.99,4.98,-0.77,5.03917652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 09:30:00,6.9132,0.2151,6.9165455431,1.9032,0.5551,1.9825,5.01,-0.34,5.0215236731,7.1432,-0.1749,7.1453408771,1.9032,0.5551,1.9825,5.24,-0.73,5.2906048804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 10:00:00,7.1324,0.31070000000000003,7.1391641142,1.6824,0.4907,1.7525,5.45,-0.18,5.4529716669,7.3624,-0.0693,7.3627261425,1.6824,0.4907,1.7525,5.68,-0.56,5.7075388742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 10:30:00,7.1584,0.1037,7.1591510845,1.4184,0.4137,1.4775,5.74,-0.31,5.7483649849,7.3984,-0.0363,7.3984890518,1.4184,0.4137,1.4775,5.98,-0.45,5.9969075364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 11:00:00,6.99264,0.09952000000000001,6.9933481538,1.23264,0.35952,1.284,5.76,-0.26,5.7658650695,7.23264,-0.030480000000000004,7.2327042246,1.23264,0.35952,1.284,6.0,-0.39,6.0126616402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 11:30:00,6.82368,0.05024000000000001,6.8238649459000005,1.06368,0.31024,1.108,5.76,-0.26,5.7658650695,7.06368,-0.039760000000000004,7.0637918995,1.06368,0.31024,1.108,6.0,-0.35000000000000003,6.0101996639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 12:00:00,6.73032,0.51926,6.7503213442,1.06032,0.30926000000000003,1.1045,5.67,0.21,5.6738875562,6.98032,0.22926000000000002,6.9840838662,1.06032,0.30926000000000003,1.1045,5.92,-0.08,5.9205405159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 12:30:00,6.79448,0.044640000000000006,6.7946266417,1.04448,0.30464,1.088,5.75,-0.26,5.7558752592,7.04448,-0.06536,7.0447832046,1.04448,0.30464,1.088,6.0,-0.37,6.0113975081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 13:00:00,6.90768,-0.030260000000000002,6.9077462786,1.02768,0.29974,1.0705,5.88,-0.33,5.8892529238,7.16768,-0.20026000000000002,7.1704770169,1.02768,0.29974,1.0705,6.14,-0.5,6.1603246668,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 13:30:00,7.14472,-0.12404000000000001,7.1457966526,0.7747200000000001,0.22596000000000002,0.807,6.37,-0.35000000000000003,6.3796081384,7.42472,-0.29404,7.4305401284,0.7747200000000001,0.22596000000000002,0.807,6.65,-0.52,6.6702998433000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 14:00:00,7.04864,-0.09248,7.0492466548,0.6086400000000001,0.17752,0.634,6.44,-0.27,6.4456574529,7.32864,-0.27248,7.3337036755,0.6086400000000001,0.17752,0.634,6.72,-0.45,6.7350501112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 14:30:00,6.90488,-0.50066,6.9230071681,1.57488,0.45934,1.6405,5.33,-0.96,5.4157640274,7.14488,-0.56066,7.1668437858,1.57488,0.45934,1.6405,5.57,-1.02,5.6626230671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 15:00:00,6.69536,-0.42302,6.7087101182,2.35536,0.68698,2.4535,4.34,-1.11,4.4796986506,6.91536,-0.60302,6.9416019081,2.35536,0.68698,2.4535,4.5600000000000005,-1.29,4.7389555811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 15:30:00,6.6432,-0.28240000000000004,6.6491996511,2.5632,0.7476,2.67,4.08,-1.03,4.2080042776,6.8532,-0.4524,6.8681158988,2.5632,0.7476,2.67,4.29,-1.2,4.4546717051,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 16:00:00,7.02472,-0.30904000000000004,7.0315145452,2.8147200000000003,0.82096,2.932,4.21,-1.13,4.3590136499,7.23472,-0.47904,7.2505622403,2.8147200000000003,0.82096,2.932,4.42,-1.3,4.6072117381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 16:30:00,7.40592,-0.05494,7.4061237804,2.96592,0.86506,3.0895,4.44,-0.92,4.5343136195,7.64592,-0.25494,7.6501690864,2.96592,0.86506,3.0895,4.68,-1.12,4.8121512861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 17:00:00,8.1692,-0.3244,8.175638446,3.1392,0.9156000000000001,3.27,5.03,-1.24,5.1805887696,8.4292,-0.5444,8.4467617464,3.1392,0.9156000000000001,3.27,5.29,-1.46,5.4877773278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 17:30:00,8.74888,-0.44366000000000005,8.7601218856,3.27888,0.9563400000000001,3.4155,5.47,-1.4,5.6463173839,9.02888,-0.68366,9.0547261168,3.27888,0.9563400000000001,3.4155,5.75,-1.6400000000000001,5.9793059798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 18:00:00,8.95632,-0.09524,8.9568263688,3.37632,0.9847600000000001,3.517,5.58,-1.08,5.6835552254,9.25632,-0.33524000000000004,9.262388774,3.37632,0.9847600000000001,3.517,5.88,-1.32,6.0263421742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 18:30:00,9.23712,0.24666000000000002,9.2404127099,3.41712,0.9966600000000001,3.5595,5.82,-0.75,5.8681257655,9.55712,-0.00334,9.5571205836,3.41712,0.9966600000000001,3.5595,6.14,-1.0,6.2209002564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 19:00:00,9.31992,0.06956000000000001,9.3201795798,3.52992,1.02956,3.677,5.79,-0.96,5.8690459191,9.63992,-0.18044000000000002,9.6416085899,3.52992,1.02956,3.677,6.11,-1.21,6.2286595669,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 19:30:00,8.92632,0.012260000000000002,8.9263284193,3.67632,1.07226,3.8295,5.25,-1.06,5.355940627,9.20632,-0.22774000000000003,9.2091364117,3.67632,1.07226,3.8295,5.53,-1.3,5.6807481902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 20:00:00,8.49672,-0.07054,8.4970128075,3.66672,1.06946,3.8195,4.83,-1.1400000000000001,4.9627109527,8.76672,-0.29054,8.7715331072,3.66672,1.06946,3.8195,5.1,-1.3599999999999999,5.2782193967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 20:30:00,8.04296,-0.16372,8.0446261442,3.55296,1.03628,3.701,4.49,-1.2,4.6475907737,8.30296,-0.38372,8.3118220505,3.55296,1.03628,3.701,4.75,-1.42,4.9577111654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 21:00:00,7.72088,-0.14766,7.7222918522,3.23088,0.9423400000000001,3.3655,4.49,-1.09,4.6204112371,7.96088,-0.34766,7.9684677228,3.23088,0.9423400000000001,3.3655,4.73,-1.29,4.9027543279,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 21:30:00,7.22896,-0.20572000000000001,7.2318865727,3.16896,0.9242800000000001,3.301,4.06,-1.13,4.2143208231,7.45896,-0.40572,7.4699861446,3.16896,0.9242800000000001,3.301,4.29,-1.33,4.4914362959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 22:00:00,6.78568,-0.25376000000000004,6.7904231974,3.17568,0.9262400000000001,3.308,3.61,-1.18,3.7979599787,6.98568,-0.43376000000000003,6.9991337178,3.17568,0.9262400000000001,3.308,3.81,-1.3599999999999999,4.045454239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 22:30:00,6.25704,-0.32628,6.2655413334,3.16704,0.9237200000000001,3.299,3.09,-1.25,3.3332566658,6.43704,-0.5062800000000001,6.4569190331,3.16704,0.9237200000000001,3.299,3.27,-1.43,3.5690054637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 23:00:00,5.73728,-0.36746,5.7490354539,3.19728,0.93254,3.3305,2.54,-1.3,2.8533489096,5.89728,-0.52746,5.9208213493,3.19728,0.93254,3.3305,2.7,-1.46,3.0694624937,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-09 23:30:00,5.23672,-0.41054,5.2527877789,3.18672,0.9294600000000001,3.3195,2.05,-1.34,2.4491018762,5.37672,-0.55054,5.4048323054,3.18672,0.9294600000000001,3.3195,2.19,-1.48,2.6431988196000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 00:00:00,4.84368,-0.41726,4.8616192621,3.16368,0.9227400000000001,3.2955,1.6800000000000002,-1.34,2.1489532336,4.95368,-0.5572600000000001,4.9849257016,3.16368,0.9227400000000001,3.2955,1.79,-1.48,2.3226062947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 00:30:00,4.77552,-0.45214000000000004,4.7968762596,3.21552,0.93786,3.3495,1.56,-1.3900000000000001,2.0894257584,4.87552,-0.5721400000000001,4.9089753972,3.21552,0.93786,3.3495,1.6600000000000001,-1.51,2.2440365416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 01:00:00,4.9644,-0.4408,4.9839313799,3.2544,0.9492,3.39,1.71,-1.3900000000000001,2.2036787425,5.0744,-0.5608000000000001,5.1052945067,3.2544,0.9492,3.39,1.82,-1.51,2.3648467181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 01:30:00,4.94648,-0.41686,4.964014167,3.33648,0.9731400000000001,3.4755000000000003,1.6099999999999999,-1.3900000000000001,2.1270166901,5.04648,-0.53686,5.0749560638,3.33648,0.9731400000000001,3.4755000000000003,1.71,-1.51,2.2812715752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 02:00:00,4.8888,-0.4016,4.9052673729,3.3888,0.9884000000000001,3.5300000000000002,1.5,-1.3900000000000001,2.0450183373,4.9988,-0.5216000000000001,5.0259395142,3.3888,0.9884000000000001,3.5300000000000002,1.6099999999999999,-1.51,2.2073060504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 02:30:00,4.82144,-0.40958000000000006,4.8388055809,3.36144,0.9804200000000001,3.5015,1.46,-1.3900000000000001,2.0158620985,4.9214400000000005,-0.52958,4.9498511745,3.36144,0.9804200000000001,3.5015,1.56,-1.51,2.1711057091,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 03:00:00,4.68448,-0.42536,4.7037521193,3.44448,1.00464,3.588,1.24,-1.43,1.8927493230999999,4.7744800000000005,-0.5353600000000001,4.8044010657000005,3.44448,1.00464,3.588,1.33,-1.54,2.0348218595,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 03:30:00,4.5283999999999995,-0.4413,4.5498518932,3.4584,1.0087,3.6025,1.07,-1.45,1.8020543832,4.6084,-0.5513,4.6412586924,3.4584,1.0087,3.6025,1.15,-1.56,1.9380660463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 04:00:00,4.4423200000000005,-0.43724,4.4637860388,3.47232,1.01276,3.617,0.97,-1.45,1.7445343218,4.51232,-0.5472400000000001,4.5453826462,3.47232,1.01276,3.617,1.04,-1.56,1.8748866632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 04:30:00,4.35936,-0.44102,4.381611376,3.45936,1.00898,3.6035,0.9,-1.45,1.7066048166,4.43936,-0.5510200000000001,4.4734260081,3.45936,1.00898,3.6035,0.98,-1.56,1.8422811946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 05:00:00,4.32512,-0.46934000000000003,4.3505106654,3.46512,1.01066,3.6095,0.86,-1.48,1.7117242769,4.40512,-0.5693400000000001,4.4417598145,3.46512,1.01066,3.6095,0.9400000000000001,-1.58,1.8384776311,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 05:30:00,4.5283999999999995,-0.4413,4.5498518932,3.4584,1.0087,3.6025,1.07,-1.45,1.8020543832,4.5984,-0.5513,4.6313296417,3.4584,1.0087,3.6025,1.1400000000000001,-1.56,1.9321490626000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 06:00:00,4.6692,-0.4294,4.6889031767,3.4992,1.0206,3.645,1.17,-1.45,1.8631693428,4.7492,-0.5394,4.77973357,3.4992,1.0206,3.645,1.25,-1.56,1.9990247622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 06:30:00,5.20912,-0.34234000000000003,5.2203570615,3.48912,1.01766,3.6345,1.72,-1.3599999999999999,2.1927152118,5.32912,-0.47234000000000004,5.3500116869,3.48912,1.01766,3.6345,1.8399999999999999,-1.49,2.3676359517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 07:00:00,5.59752,-0.32864000000000004,5.6071592094,3.46752,1.01136,3.612,2.13,-1.34,2.5164459064,5.74752,-0.47864000000000007,5.7674155737,3.46752,1.01136,3.612,2.2800000000000002,-1.49,2.7236923468,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 07:30:00,6.128,-0.2485,6.1330364625,3.468,1.0115,3.6125,2.66,-1.26,2.9433314458,6.308,-0.3985,6.3205748354,3.468,1.0115,3.6125,2.84,-1.4100000000000001,3.1707570073999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 08:00:00,6.5392,-0.1494,6.5409064357,3.4992,1.0206,3.645,3.04,-1.17,3.2573762448,6.7192,-0.3094,6.7263197218,3.4992,1.0206,3.645,3.22,-1.33,3.4838627987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 08:30:00,6.67888,-0.13866,6.6803192027,3.63888,1.06134,3.7905,3.04,-1.2,3.2682717145,6.83888,-0.29866000000000004,6.8453982682,3.63888,1.06134,3.7905,3.2,-1.3599999999999999,3.4770102099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 09:00:00,6.77776,-0.08482,6.7782907174,3.61776,1.05518,3.7685,3.16,-1.1400000000000001,3.3593451743,6.96776,-0.24482,6.9720596849,3.61776,1.05518,3.7685,3.35,-1.3,3.5933967218,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 09:30:00,7.04568,-0.04376,7.0458158931,3.6556800000000003,1.06624,3.808,3.39,-1.11,3.5670996622,7.24568,-0.20376000000000002,7.2485444608,3.6556800000000003,1.06624,3.808,3.59,-1.27,3.8080178571000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 10:00:00,7.22896,0.00428,7.228961267,3.64896,1.0642800000000001,3.801,3.58,-1.06,3.7336309405,7.42896,-0.15572000000000003,7.4305918607,3.64896,1.0642800000000001,3.801,3.7800000000000002,-1.22,3.9720020141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 10:30:00,7.33872,0.012960000000000001,7.3387314435,3.67872,1.07296,3.832,3.66,-1.06,3.8104068024,7.53872,-0.16704000000000002,7.5405703763,3.67872,1.07296,3.832,3.86,-1.24,4.0542816873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 11:00:00,7.29552,0.00036,7.2955200089,3.63552,1.06036,3.787,3.66,-1.06,3.8104068024,7.49552,-0.14964000000000002,7.4970135521,3.63552,1.06036,3.787,3.86,-1.21,4.0452070404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 11:30:00,7.39312,-0.00034,7.3931200078,3.63312,1.05966,3.7845,3.76,-1.06,3.9065585878,7.58312,-0.15034,7.5846101449,3.63312,1.05966,3.7845,3.95,-1.21,4.1311741672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 12:00:00,7.42776,0.01518,7.4277755116,3.61776,1.05518,3.7685,3.81,-1.04,3.9493923583,7.6177600000000005,-0.14482,7.6191364504,3.61776,1.05518,3.7685,4.0,-1.2,4.1761226036,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 12:30:00,7.60296,-0.006220000000000001,7.6029625443,3.61296,1.05378,3.7635,3.99,-1.06,4.1284016277,7.79296,-0.16622,7.7947324938,3.61296,1.05378,3.7635,4.18,-1.22,4.3544000735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 13:00:00,7.64184,-0.01238,7.641850028,3.59184,1.04762,3.7415000000000003,4.05,-1.06,4.1864185171,7.85184,-0.17238,7.853731995,3.59184,1.04762,3.7415000000000003,4.26,-1.22,4.4312526446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 13:30:00,7.61632,-0.025240000000000002,7.6163618218,3.61632,1.05476,3.767,4.0,-1.08,4.1432354507,7.81632,-0.19524000000000002,7.8187580216,3.61632,1.05476,3.767,4.2,-1.25,4.3820657229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 14:00:00,7.51904,0.009720000000000001,7.5190462826,3.3590400000000002,0.97972,3.499,4.16,-0.97,4.271592209,7.72904,-0.16028,7.7307017146,3.3590400000000002,0.97972,3.499,4.37,-1.1400000000000001,4.5162484431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 14:30:00,7.4048,0.031400000000000004,7.4048665754,2.8848000000000003,0.8414,3.005,4.52,-0.81,4.5920039199,7.6248000000000005,-0.1486,7.6262478979,2.8848000000000003,0.8414,3.005,4.74,-0.99,4.8422825196,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 15:00:00,7.32512,0.02066,7.325149135,2.98512,0.8706600000000001,3.1095,4.34,-0.85,4.4224540699,7.54512,-0.15934,7.5468023063,2.98512,0.8706600000000001,3.1095,4.5600000000000005,-1.03,4.6748796776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 15:30:00,7.22296,-0.06622,7.2232635457,3.13296,0.91378,3.2635,4.09,-0.98,4.2057698463,7.43296,-0.24622000000000002,7.4370369537,3.13296,0.91378,3.2635,4.3,-1.16,4.4537175483,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 16:00:00,7.63672,0.03696,7.6368094385,3.00672,0.8769600000000001,3.132,4.63,-0.84,4.7055817919,7.87672,-0.15304,7.878206598,3.00672,0.8769600000000001,3.132,4.87,-1.03,4.9777304065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 16:30:00,8.07904,0.07222,8.0793627874,3.05904,0.8922200000000001,3.1865,5.02,-0.8200000000000001,5.0865312345,8.33904,-0.13778,8.3401781426,3.05904,0.8922200000000001,3.1865,5.28,-1.03,5.3795260014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 17:00:00,8.5292,0.0781,8.5295575647,3.0792,0.8981,3.2075,5.45,-0.8200000000000001,5.5113428491,8.8192,-0.13190000000000002,8.8201862934,3.0792,0.8981,3.2075,5.74,-1.03,5.8316807183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 17:30:00,8.89192,0.09306,8.8924069548,3.06192,0.8930600000000001,3.1895,5.83,-0.8,5.8846325289,9.19192,-0.13694,9.1929400003,3.06192,0.8930600000000001,3.1895,6.13,-1.03,6.215931145,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 18:00:00,9.14728,0.09754,9.1478000333,3.07728,0.8975400000000001,3.2055,6.07,-0.8,6.122491323,9.45728,-0.13246000000000002,9.4582075812,3.07728,0.8975400000000001,3.2055,6.38,-1.03,6.4626078328,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 18:30:00,9.3884,0.1237,9.38921489,3.0984,0.9037000000000001,3.2275,6.29,-0.78,6.3381779716,9.7184,-0.1263,9.7192206606,3.0984,0.9037000000000001,3.2275,6.62,-1.03,6.6996492446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 19:00:00,9.33752,0.16886,9.3390467099,3.04752,0.8888600000000001,3.1745,6.29,-0.72,6.3310741585,9.68752,-0.08114,9.6878597972,3.04752,0.8888600000000001,3.1745,6.64,-0.97,6.7104768832,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 19:30:00,8.95464,0.08802,8.9550725876,3.04464,0.88802,3.1715,5.91,-0.8,5.9638997309,9.25464,-0.14198000000000002,9.2557290286,3.04464,0.88802,3.1715,6.21,-1.03,6.294839156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 20:00:00,8.526720000000001,0.034460000000000005,8.5267896333,3.06672,0.89446,3.1945,5.46,-0.86,5.5273139951,8.80672,-0.17554,8.8084693023,3.06672,0.89446,3.1945,5.74,-1.07,5.8388783169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 20:30:00,8.2064,-0.0298,8.2064541064,3.0864,0.9002,3.215,5.12,-0.93,5.2037774741,8.4764,-0.2398,8.47979133,3.0864,0.9002,3.215,5.39,-1.1400000000000001,5.5092376968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 21:00:00,7.6908,-0.0956,7.6913941519,2.8608000000000002,0.8344,2.98,4.83,-0.93,4.9187193455,7.9308,-0.2856,7.935940776,2.8608000000000002,0.8344,2.98,5.07,-1.12,5.1922345864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 21:30:00,7.19656,-0.16892000000000001,7.1985421996,2.98656,0.8710800000000001,3.111,4.21,-1.04,4.3365539314,7.42656,-0.36892,7.4357175444,2.98656,0.8710800000000001,3.111,4.44,-1.24,4.6099023851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 22:00:00,6.6532800000000005,-0.23696000000000003,6.657498389,2.99328,0.87304,3.118,3.66,-1.11,3.8246176279,6.85328,-0.42696000000000006,6.8665669443,2.99328,0.87304,3.118,3.86,-1.3,4.0730332677,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 22:30:00,6.21416,-0.29212000000000005,6.2210223115,3.04416,0.8878800000000001,3.171,3.17,-1.18,3.3824990761000002,6.39416,-0.46212000000000003,6.4108374648,3.04416,0.8878800000000001,3.171,3.35,-1.35,3.6117862617,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 23:00:00,5.69648,-0.31436000000000003,5.7051473776,3.03648,0.8856400000000001,3.163,2.66,-1.2,2.9181500989,5.85648,-0.46436000000000005,5.8748606962,3.03648,0.8856400000000001,3.163,2.8200000000000003,-1.35,3.1264836478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-10 23:30:00,5.16384,-0.34638,5.1754441983,3.06384,0.8936200000000001,3.1915,2.1,-1.24,2.4387701819,5.29384,-0.48638000000000003,5.3161365154,3.06384,0.8936200000000001,3.1915,2.23,-1.38,2.6224606765000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 00:00:00,4.8416,-0.3412,4.8536077303,3.0816,0.8988,3.21,1.76,-1.24,2.1529514625,4.9616,-0.4812,4.9848799384,3.0816,0.8988,3.21,1.88,-1.38,2.3321234959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 00:30:00,4.7516,-0.38120000000000004,4.766866476,3.0816,0.8988,3.21,1.67,-1.28,2.1041150159,4.8516,-0.5012,4.8774198097,3.0816,0.8988,3.21,1.77,-1.4,2.2567454442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 01:00:00,4.9844,-0.3533,4.9969054674,3.0744,0.8967,3.2025,1.9100000000000001,-1.25,2.2826738707,5.0944,-0.4833,5.1172737126,3.0744,0.8967,3.2025,2.02,-1.38,2.4463850882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 01:30:00,4.96928,-0.34896000000000005,4.9815175198,3.08928,0.9010400000000001,3.218,1.88,-1.25,2.2576315023,5.07928,-0.47896000000000005,5.101812227,3.08928,0.9010400000000001,3.218,1.99,-1.38,2.4216729754,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 02:00:00,4.8728,-0.3421,4.8847939823,3.1128,0.9079,3.2425,1.76,-1.25,2.1587264764,4.9828,-0.4721,5.0051148089,3.1128,0.9079,3.2425,1.87,-1.38,2.3240697064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 02:30:00,4.79112,-0.35134000000000004,4.803984872,3.08112,0.8986600000000001,3.2095000000000002,1.71,-1.25,2.1181595785,4.90112,-0.45134,4.921857886,3.08112,0.8986600000000001,3.2095000000000002,1.82,-1.35,2.2660317738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 03:00:00,4.57928,-0.39896000000000004,4.5966264151,3.08928,0.9010400000000001,3.218,1.49,-1.3,1.9773972793,4.6692800000000005,-0.5089600000000001,4.6969368742,3.08928,0.9010400000000001,3.218,1.58,-1.4100000000000001,2.1176638071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 03:30:00,4.45096,-0.38972,4.4679891003,3.12096,0.9102800000000001,3.251,1.33,-1.3,1.8598118183999999,4.54096,-0.49972000000000005,4.5683736493,3.12096,0.9102800000000001,3.251,1.42,-1.4100000000000001,2.0011246838,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 04:00:00,4.37432,-0.38874000000000003,4.3915594326,3.12432,0.9112600000000001,3.2545,1.25,-1.3,1.8034688797,4.46432,-0.49874,4.4920924579,3.12432,0.9112600000000001,3.2545,1.34,-1.4100000000000001,1.9451735141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 04:30:00,4.28232,-0.39224000000000003,4.3002461325,3.11232,0.9077600000000001,3.242,1.17,-1.3,1.7489711261,4.37232,-0.50224,4.4010711423,3.11232,0.9077600000000001,3.242,1.26,-1.4100000000000001,1.8909521411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 05:00:00,4.328,-0.3935,4.3458516139,3.108,0.9065000000000001,3.2375,1.22,-1.3,1.7828067758000001,4.428,-0.5035000000000001,4.4565341073999996,3.108,0.9065000000000001,3.2375,1.32,-1.4100000000000001,1.9314502323,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 05:30:00,4.47328,-0.39196000000000003,4.4904194236,3.11328,0.9080400000000001,3.243,1.3599999999999999,-1.3,1.8813824704000002,4.56328,-0.5019600000000001,4.5908047443,3.11328,0.9080400000000001,3.243,1.45,-1.4100000000000001,2.0225231766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 06:00:00,4.60616,-0.34112000000000003,4.6187739499,3.11616,0.90888,3.246,1.49,-1.25,1.9448907424000001,4.70616,-0.46112000000000003,4.7286968184,3.11616,0.90888,3.246,1.5899999999999999,-1.37,2.0988091862,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 06:30:00,5.09008,-0.30706,5.0993333143,3.13008,0.9129400000000001,3.2605,1.96,-1.22,2.3086792761,5.22008,-0.44706,5.2391886633,3.13008,0.9129400000000001,3.2605,2.09,-1.3599999999999999,2.493531632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 07:00:00,5.52624,-0.24818,5.5318099976,3.12624,0.9118200000000001,3.2565,2.4,-1.16,2.665633133,5.68624,-0.39818000000000003,5.7001642652,3.12624,0.9118200000000001,3.2565,2.56,-1.31,2.8757086083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 07:30:00,6.00848,-0.22836,6.0128179916,2.98848,0.8716400000000001,3.113,3.02,-1.1,3.2140939625,6.18848,-0.38836000000000004,6.2006538526,2.98848,0.8716400000000001,3.113,3.2,-1.26,3.4391277964,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 08:00:00,6.28024,-0.16368000000000002,6.2823726091,2.97024,0.8663200000000001,3.094,3.31,-1.03,3.4665544854,6.47024,-0.32368,6.4783311431,2.97024,0.8663200000000001,3.094,3.5,-1.19,3.6967688594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 08:30:00,6.4325600000000005,-0.13592,6.4339958346,2.96256,0.8640800000000001,3.086,3.47,-1.0,3.6112186309,6.63256,-0.30592,6.6396113742,2.96256,0.8640800000000001,3.086,3.67,-1.17,3.8519865005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 09:00:00,6.4103200000000005,-0.10074000000000001,6.41111153,2.98032,0.86926,3.1045,3.43,-0.97,3.564519603,6.60032,-0.26074,6.6054681477,2.98032,0.86926,3.1045,3.62,-1.13,3.7922684504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 09:30:00,6.55992,-0.04794,6.5600951708,2.98992,0.8720600000000001,3.1145,3.5700000000000003,-0.92,3.6866380348,6.74992,-0.18794000000000002,6.7525359273,2.98992,0.8720600000000001,3.1145,3.76,-1.06,3.9065585878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 10:00:00,6.61464,-0.00198,6.6146402963,3.04464,0.88802,3.1715,3.5700000000000003,-0.89,3.6792662312,6.80464,-0.17198000000000002,6.8068129584,3.04464,0.88802,3.1715,3.76,-1.06,3.9065585878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 10:30:00,6.62976,-0.00632,6.6297630124,3.02976,0.88368,3.156,3.6,-0.89,3.7083823967000002,6.82976,-0.15632000000000001,6.831548697,3.02976,0.88368,3.156,3.8,-1.04,3.9397461847,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 11:00:00,6.63424,0.01332,6.6342533717,2.99424,0.8733200000000001,3.119,3.64,-0.86,3.7402138976,6.83424,-0.14668,6.8358138799,2.99424,0.8733200000000001,3.119,3.84,-1.02,3.9731599515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 11:30:00,6.70456,0.007580000000000001,6.7045642849,2.9745600000000003,0.86758,3.0985,3.73,-0.86,3.8278584091,6.89456,-0.15242,6.8962445904,2.9745600000000003,0.86758,3.0985,3.92,-1.02,4.0505308294,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 12:00:00,6.7768,0.0199,6.776829218,3.0168,0.8799,3.1425,3.76,-0.86,3.8570973542,6.9768,-0.1401,6.978206521,3.0168,0.8799,3.1425,3.96,-1.02,4.0892542107,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 12:30:00,6.83504,-0.00478,6.8350416714,3.03504,0.8852200000000001,3.1615,3.8,-0.89,3.9028323049,7.03504,-0.15478,7.0367424743,3.03504,0.8852200000000001,3.1615,4.0,-1.04,4.132989233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 13:00:00,6.72872,0.01046,6.7287281302,3.01872,0.88046,3.1445,3.71,-0.87,3.8106429904,6.91872,-0.13954000000000003,6.9201270111,3.01872,0.88046,3.1445,3.9,-1.02,4.0311784877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 13:30:00,6.67296,-0.01122,6.6729694327,3.01296,0.8787800000000001,3.1385,3.66,-0.89,3.7666563422,6.87296,-0.18122000000000002,6.8753487075,3.01296,0.8787800000000001,3.1385,3.86,-1.06,4.0028989495,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 14:00:00,6.39664,-0.03848,6.3967557402,3.05664,0.8915200000000001,3.184,3.34,-0.93,3.4670592726000002,6.58664,-0.19848000000000002,6.5896297923,3.05664,0.8915200000000001,3.184,3.5300000000000002,-1.09,3.6944553049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 14:30:00,6.40096,-0.06722,6.4013129474,3.06096,0.89278,3.1885,3.34,-0.96,3.4752266113,6.59096,-0.22722,6.594875484,3.06096,0.89278,3.1885,3.5300000000000002,-1.12,3.7034173408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 15:00:00,6.39952,-0.03764,6.3996306925,3.05952,0.89236,3.187,3.34,-0.93,3.4670592726000002,6.58952,-0.19764,6.5924832499,3.05952,0.89236,3.187,3.5300000000000002,-1.09,3.6944553049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 15:30:00,6.37792,-0.08394,6.3784723445000004,3.03792,0.8860600000000001,3.1645,3.34,-0.97,3.4780023002,6.56792,-0.24394000000000002,6.572448543,3.03792,0.8860600000000001,3.1645,3.5300000000000002,-1.13,3.7064538308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 16:00:00,6.83752,-0.08114,6.8380014222,3.04752,0.8888600000000001,3.1745,3.79,-0.97,3.9121605284000003,7.03752,-0.24114000000000002,7.0416501085,3.04752,0.8888600000000001,3.1745,3.99,-1.13,4.1469265728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 16:30:00,7.32248,-0.05636000000000001,7.3226968939,3.13248,0.9136400000000001,3.263,4.19,-0.97,4.3008138765,7.54248,-0.24636000000000002,7.5465023554,3.13248,0.9136400000000001,3.263,4.41,-1.16,4.5600109649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 17:00:00,8.01016,0.00338,8.0101607131,3.20016,0.9333800000000001,3.3335,4.8100000000000005,-0.93,4.8990815466,8.26016,-0.20662000000000003,8.2627437967,3.20016,0.9333800000000001,3.3335,5.06,-1.1400000000000001,5.1868294747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 17:30:00,8.4516,0.0363,8.4516779547,3.3816,0.9863000000000001,3.5225,5.07,-0.9500000000000001,5.1582361326,8.7116,-0.1837,8.7135366098,3.3816,0.9863000000000001,3.5225,5.33,-1.17,5.4569038841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 18:00:00,8.59696,0.0007800000000000001,8.5969600354,3.39696,0.9907800000000001,3.5385,5.2,-0.99,5.2934015529,8.86696,-0.22922,8.8699222911,3.39696,0.9907800000000001,3.5385,5.47,-1.22,5.6044000571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 18:30:00,8.93848,0.0041400000000000005,8.9384809588,3.40848,0.9941400000000001,3.5505,5.53,-0.99,5.6179177637,9.21848,-0.22586,9.2212464586,3.40848,0.9941400000000001,3.5505,5.8100000000000005,-1.22,5.9367078419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 19:00:00,9.14936,0.051480000000000005,9.1495048281,3.39936,0.99148,3.541,5.75,-0.9400000000000001,5.8263281748,9.44936,-0.18852000000000002,9.4512403525,3.39936,0.99148,3.541,6.05,-1.18,6.1640003245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 19:30:00,8.984960000000001,0.04728,8.9850843958,3.38496,0.98728,3.526,5.6,-0.9400000000000001,5.6783448293,9.25496,-0.19272,9.2569663281,3.38496,0.98728,3.526,5.87,-1.18,5.9874284964,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 20:00:00,8.58832,-0.01174,8.5883280241,3.38832,0.98826,3.5295,5.2,-1.0,5.2952809178999996,8.85832,-0.25174,8.8618963123,3.38832,0.98826,3.5295,5.47,-1.24,5.6087877478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 20:30:00,8.16936,-0.12852000000000002,8.1703708729,3.39936,0.99148,3.541,4.77,-1.12,4.899724482,8.41936,-0.34852000000000005,8.4265704174,3.39936,0.99148,3.541,5.02,-1.34,5.1957675083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
