Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2021-03-11 21:00:00,7.75296,-0.18872000000000003,7.7552565399,3.1929600000000002,0.9312800000000001,3.326,4.5600000000000005,-1.12,4.6955297891,7.98296,-0.38872,7.9924185076,3.1929600000000002,0.9312800000000001,3.326,4.79,-1.32,4.9685510966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 21:30:00,7.29024,-0.26118,7.2949170146,3.15024,0.9188200000000001,3.2815,4.14,-1.18,4.3048809507,7.50024,-0.45118,7.513798204,3.15024,0.9188200000000001,3.2815,4.35,-1.37,4.5606359206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 22:00:00,6.82704,-0.28628000000000003,6.8330396896,3.16704,0.9237200000000001,3.299,3.66,-1.21,3.8548281414,7.02704,-0.47628000000000004,7.0431622017,3.16704,0.9237200000000001,3.299,3.86,-1.4,4.1060443251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 22:30:00,6.26048,-0.37236,6.2715438131,3.18048,0.9276400000000001,3.313,3.08,-1.3,3.3431123224,6.43048,-0.5523600000000001,6.4541594804999995,3.18048,0.9276400000000001,3.313,3.25,-1.48,3.5711202724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 23:00:00,5.7996,-0.36970000000000003,5.8113714603,3.1896,0.9303,3.3225,2.61,-1.3,2.9158360722000003,5.9596,-0.5497000000000001,5.9848978479,3.1896,0.9303,3.3225,2.77,-1.48,3.1405891167,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-11 23:30:00,5.26792,-0.40144,5.2831936554,2.97792,0.8685600000000001,3.102,2.29,-1.27,2.6185874055,5.40792,-0.54144,5.4349568536,2.97792,0.8685600000000001,3.102,2.43,-1.4100000000000001,2.8094483444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 00:00:00,4.87456,-0.41242,4.8919756183,2.73456,0.7975800000000001,2.8485,2.14,-1.21,2.4583937846,5.00456,-0.54242,5.033869312,2.73456,0.7975800000000001,2.8485,2.27,-1.34,2.6360007587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 00:30:00,4.7724,-0.46680000000000005,4.795175075,2.8224,0.8232,2.94,1.9500000000000002,-1.29,2.3380761322,4.8724,-0.5868,4.9076079713,2.8224,0.8232,2.94,2.05,-1.4100000000000001,2.4880916382000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 01:00:00,5.00136,-0.41002000000000005,5.0181389229,2.81136,0.81998,2.9285,2.19,-1.23,2.5117722827,5.12136,-0.5400200000000001,5.1497524067,2.81136,0.81998,2.9285,2.31,-1.3599999999999999,2.6806156009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 01:30:00,4.98944,-0.39308000000000004,5.0048999391,2.86944,0.8369200000000001,2.989,2.12,-1.23,2.4509793961,5.09944,-0.52308,5.1261975186,2.86944,0.8369200000000001,2.989,2.23,-1.3599999999999999,2.6119915773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 02:00:00,4.87408,-0.39756,4.8902668434,2.85408,0.8324400000000001,2.973,2.02,-1.23,2.3650158562,4.9840800000000005,-0.50756,5.0098573433,2.85408,0.8324400000000001,2.973,2.13,-1.34,2.5164459064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 02:30:00,4.82832,-0.39924000000000004,4.8447978905,2.84832,0.83076,2.967,1.98,-1.23,2.3309440148,4.92832,-0.53924,4.9577331312,2.84832,0.83076,2.967,2.08,-1.37,2.4906424874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 03:00:00,4.69696,-0.41422000000000003,4.7151894395,2.7969600000000003,0.8157800000000001,2.9135,1.9,-1.23,2.2633824246,4.79696,-0.52422,4.8255188167,2.7969600000000003,0.8157800000000001,2.9135,2.0,-1.34,2.4074052422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 03:30:00,4.53168,-0.41576,4.5507120322,2.79168,0.8142400000000001,2.908,1.74,-1.23,2.1308449028,4.62168,-0.54576,4.6537920022,2.79168,0.8142400000000001,2.908,1.83,-1.3599999999999999,2.2800219297,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 04:00:00,4.41752,-0.42364,4.4377870386,2.62752,0.76636,2.737,1.79,-1.19,2.1494650497,4.50752,-0.53364,4.53899859,2.62752,0.76636,2.737,1.88,-1.3,2.2856946428000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 04:30:00,4.3539200000000005,-0.43094000000000005,4.3751946985,2.77392,0.8090600000000001,2.8895,1.58,-1.24,2.0084820139,4.44392,-0.5509400000000001,4.4779414746,2.77392,0.8090600000000001,2.8895,1.67,-1.3599999999999999,2.153717716,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 05:00:00,4.37288,-0.44916000000000006,4.3958871915,2.88288,0.84084,3.003,1.49,-1.29,1.9708373854999999,4.46288,-0.56916,4.4990266725,2.88288,0.84084,3.003,1.58,-1.4100000000000001,2.1176638071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 05:30:00,4.498,-0.466,4.5220747451,2.688,0.784,2.8,1.81,-1.25,2.1996817952,4.578,-0.586,4.6153526409,2.688,0.784,2.8,1.8900000000000001,-1.37,2.3343093197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 06:00:00,4.60616,-0.49362000000000006,4.632533934,2.69616,0.7863800000000001,2.8085,1.9100000000000001,-1.28,2.2992390045,4.68616,-0.61362,4.7261638831,2.69616,0.7863800000000001,2.8085,1.99,-1.4,2.4331255619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 06:30:00,5.02008,-0.5070600000000001,5.0456231577,2.65008,0.7729400000000001,2.7605,2.37,-1.28,2.6935664091,5.11008,-0.6270600000000001,5.1484096428,2.65008,0.7729400000000001,2.7605,2.46,-1.4,2.8304769916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 07:00:00,5.48384,-0.47388,5.5042768281,2.76384,0.8061200000000001,2.879,2.7199999999999998,-1.28,3.0061270765,5.60384,-0.6138800000000001,5.6373638698,2.76384,0.8061200000000001,2.879,2.84,-1.42,3.175216528,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 07:30:00,6.01136,-0.42502,6.0263663223,2.93136,0.8549800000000001,3.0535,3.08,-1.28,3.3353860346,6.16136,-0.5650200000000001,6.1872129954,2.93136,0.8549800000000001,3.0535,3.23,-1.42,3.5283565579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 08:00:00,6.22976,-0.36632000000000003,6.2405208116,3.02976,0.88368,3.156,3.2,-1.25,3.4354766773,6.36976,-0.53632,6.3922986163,3.02976,0.88368,3.156,3.34,-1.42,3.6293250061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 08:30:00,6.42944,-0.32058000000000003,6.4374273006,3.04944,0.8894200000000001,3.1765,3.38,-1.21,3.5900557099,6.56944,-0.50058,6.5884840631,3.04944,0.8894200000000001,3.1765,3.52,-1.3900000000000001,3.784507894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 09:00:00,6.46,-0.2575,6.4651300258,3.06,0.8925000000000001,3.1875,3.4,-1.15,3.589219971,6.61,-0.4375,6.6244627141,3.06,0.8925000000000001,3.1875,3.55,-1.33,3.7909629384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 09:30:00,6.61392,-0.24094000000000002,6.618307174,3.01392,0.8790600000000001,3.1395,3.6,-1.12,3.7701989337,6.76392,-0.42094000000000004,6.7770055519,3.01392,0.8790600000000001,3.1395,3.75,-1.3,3.9689419245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 10:00:00,6.66432,-0.20624,6.6675104799,3.06432,0.8937600000000001,3.192,3.6,-1.1,3.7643060449,6.81432,-0.37624,6.8246987919,3.06432,0.8937600000000001,3.192,3.75,-1.27,3.9592170943,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 10:30:00,6.7408,-0.19310000000000002,6.7435652477,3.0408,0.8869,3.1675,3.7,-1.08,3.854400083,6.8908000000000005,-0.36310000000000003,6.9003598638,3.0408,0.8869,3.1675,3.85,-1.25,4.0478389296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 11:00:00,6.712,-0.2015,6.7150239203,3.012,0.8785000000000001,3.1375,3.7,-1.08,3.854400083,6.862,-0.35150000000000003,6.8709967436,3.012,0.8785000000000001,3.1375,3.85,-1.23,4.0417075599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 11:30:00,6.8024000000000004,-0.18430000000000002,6.8048961969,3.0024,0.8757,3.1275,3.8,-1.06,3.9450728764000003,6.9524,-0.3543,6.9614218555,3.0024,0.8757,3.1275,3.95,-1.23,4.1370762623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 12:00:00,6.76816,-0.16512000000000002,6.7701738826,3.06816,0.8948800000000001,3.196,3.7,-1.06,3.8488439823,6.91816,-0.33512000000000003,6.9262719554,3.06816,0.8948800000000001,3.196,3.85,-1.23,4.0417075599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 12:30:00,6.8156,-0.17170000000000002,6.8177624079,3.0456,0.8883000000000001,3.1725,3.77,-1.06,3.9161843675,6.9756,-0.3417,6.9839640785,3.0456,0.8883000000000001,3.1725,3.93,-1.23,4.1179849441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 13:00:00,6.85648,-0.17436000000000001,6.8586966255,3.03648,0.8856400000000001,3.163,3.8200000000000003,-1.06,3.9643410550000002,7.00648,-0.34436000000000005,7.014937334,3.03648,0.8856400000000001,3.163,3.9699999999999998,-1.23,4.1561761272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 13:30:00,6.87904,-0.19778,6.8818826094,3.05904,0.8922200000000001,3.1865,3.8200000000000003,-1.09,3.9724677469,7.02904,-0.38778,7.03972845,3.05904,0.8922200000000001,3.1865,3.9699999999999998,-1.28,4.171246816,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 14:00:00,6.67072,-0.18854,6.673383898,3.09072,0.90146,3.2195,3.58,-1.09,3.7422586763,6.83072,-0.37854000000000004,6.8412007901,3.09072,0.90146,3.2195,3.74,-1.28,3.9529735643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 14:30:00,6.58232,-0.25474,6.5872474563,3.17232,0.9252600000000001,3.3045,3.41,-1.18,3.6083929941,6.72232,-0.42474000000000006,6.7357249239,3.17232,0.9252600000000001,3.3045,3.55,-1.35,3.798025803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 15:00:00,6.51112,-0.27634000000000003,6.5169814677,3.20112,0.93366,3.3345000000000002,3.31,-1.21,3.5242304124,6.64112,-0.41634000000000004,6.6541576364,3.20112,0.93366,3.3345000000000002,3.44,-1.35,3.6954160794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 15:30:00,6.54208,-0.31106,6.5494708985,3.32208,0.9689400000000001,3.4605,3.22,-1.28,3.4650829716000002,6.67208,-0.47106000000000003,6.6886881412,3.32208,0.9689400000000001,3.4605,3.35,-1.44,3.6463817683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 16:00:00,6.94784,-0.26938,6.9530602076,3.32784,0.97062,3.4665,3.62,-1.24,3.8264866392,7.10784,-0.43938000000000005,7.1214074627,3.32784,0.97062,3.4665,3.7800000000000002,-1.4100000000000001,4.0344144557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 16:30:00,7.2842400000000005,-0.23668000000000003,7.2880840967000005,3.2342400000000002,0.94332,3.3689999999999998,4.05,-1.18,4.2184001707,7.46424,-0.42668000000000006,7.4764252554,3.2342400000000002,0.94332,3.3689999999999998,4.23,-1.37,4.4463243247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 17:00:00,7.52776,-0.20982,7.5306835712,3.25776,0.95018,3.3935,4.27,-1.16,4.4247598805,7.71776,-0.41982,7.7291699587,3.25776,0.95018,3.3935,4.46,-1.37,4.6656725132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 17:30:00,8.06368,-0.16976000000000002,8.0654667317,3.22368,0.9402400000000001,3.358,4.84,-1.11,4.9656520216,8.29368,-0.37976000000000004,8.3023698785,3.22368,0.9402400000000001,3.358,5.07,-1.32,5.2390170834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 18:00:00,8.3928,-0.1071,8.3934833204,3.2328,0.9429000000000001,3.3675,5.16,-1.05,5.2657478101,8.6328,-0.3271,8.6389947477,3.2328,0.9429000000000001,3.3675,5.4,-1.27,5.5473326924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 18:30:00,8.7476,-0.1057,8.7482385799,3.2376,0.9443,3.3725,5.51,-1.05,5.6091532338,9.0076,-0.3257,9.0134864647,3.2376,0.9443,3.3725,5.77,-1.27,5.9081130659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 19:00:00,8.81336,-0.05152,8.8135105832,2.94336,0.85848,3.066,5.87,-0.91,5.9401178439,9.08336,-0.30152,9.0883630649,2.94336,0.85848,3.066,6.14,-1.16,6.2486158467,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 19:30:00,8.63528,-0.09846,8.6358413053,2.88528,0.8415400000000001,3.0055,5.75,-0.9400000000000001,5.8263281748,8.88528,-0.33846000000000004,8.8917240089,2.88528,0.8415400000000001,3.0055,6.0,-1.18,6.1149325426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 20:00:00,8.26456,-0.14242000000000002,8.2657870436,2.73456,0.7975800000000001,2.8485,5.53,-0.9400000000000001,5.6093225972,8.50456,-0.38242000000000004,8.5131536959,2.73456,0.7975800000000001,2.8485,5.77,-1.18,5.8894227221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 20:30:00,7.866,-0.2245,7.8692030251,2.556,0.7455,2.6625,5.31,-0.97,5.3978699503,8.096,-0.4345,8.1076510933,2.556,0.7455,2.6625,5.54,-1.18,5.6642740047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 21:00:00,7.47736,-0.25952000000000003,7.4818622815,2.36736,0.6904800000000001,2.466,5.11,-0.9500000000000001,5.1975571185,7.69736,-0.46952000000000005,7.7116664866,2.36736,0.6904800000000001,2.466,5.33,-1.16,5.454768556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 21:30:00,7.18632,-0.32024,7.1934518001,2.53632,0.7397600000000001,2.642,4.65,-1.06,4.7692871585,7.38632,-0.52024,7.4046183426,2.53632,0.7397600000000001,2.642,4.85,-1.26,5.0109979046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 22:00:00,6.80712,-0.37334,6.8173503247,2.69712,0.78666,2.8095,4.11,-1.16,4.2705620239,6.99712,-0.5733400000000001,7.0205702795,2.69712,0.78666,2.8095,4.3,-1.3599999999999999,4.5099445673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 22:30:00,6.40464,-0.45198000000000005,6.4205684678,3.04464,0.88802,3.1715,3.36,-1.34,3.6173470942,6.55464,-0.6419800000000001,6.5860036327,3.04464,0.88802,3.1715,3.51,-1.53,3.8289685295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 23:00:00,5.9124,-0.5093,5.9342952614,3.1224,0.9107000000000001,3.2525,2.79,-1.42,3.1305750271,6.0424,-0.6893,6.0815896154,3.1224,0.9107000000000001,3.2525,2.92,-1.6,3.3296246035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-12 23:30:00,5.41984,-0.5483800000000001,5.4475119321,3.15984,0.9216200000000001,3.2915,2.26,-1.47,2.6960155786,5.51984,-0.6983800000000001,5.5638447363,3.15984,0.9216200000000001,3.2915,2.36,-1.62,2.8625163755000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 00:00:00,5.00152,-0.5966400000000001,5.0369813976,3.37152,0.9833600000000001,3.512,1.63,-1.58,2.270088104,5.07152,-0.7366400000000001,5.124739369,3.37152,0.9833600000000001,3.512,1.7000000000000002,-1.72,2.4183465426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 00:30:00,4.91704,-0.6412800000000001,4.9586815183,3.52704,1.02872,3.674,1.3900000000000001,-1.67,2.1727862297,4.977040000000001,-0.7712800000000001,5.0364471604,3.52704,1.02872,3.674,1.45,-1.8,2.3113848663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 01:00:00,5.096,-0.6045,5.1317283882,3.516,1.0255,3.6625,1.58,-1.63,2.270088104,5.156,-0.7345,5.2080539792,3.516,1.0255,3.6625,1.6400000000000001,-1.76,2.4056599926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 01:30:00,5.06984,-0.6108800000000001,5.1065107461,3.69984,1.07912,3.854,1.37,-1.69,2.1755459085,5.10984,-0.7308800000000001,5.1618456389,3.69984,1.07912,3.854,1.4100000000000001,-1.81,2.294384449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 02:00:00,4.94784,-0.61438,4.9858382896,3.68784,1.07562,3.8415,1.26,-1.69,2.1080085389,4.98784,-0.73438,5.0416130207,3.68784,1.07562,3.8415,1.3,-1.81,2.2284748148,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 02:30:00,4.7952,-0.5964,4.8321461071,3.4752,1.0136,3.62,1.32,-1.6099999999999999,2.0819462049,4.8452,-0.7264,4.8993489363,3.4752,1.0136,3.62,1.37,-1.74,2.2146105752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 03:00:00,4.6101600000000005,-0.61912,4.6515464955,3.50016,1.02088,3.646,1.11,-1.6400000000000001,1.9803282556,4.66016,-0.7391200000000001,4.7184096473,3.50016,1.02088,3.646,1.16,-1.76,2.1078899402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 03:30:00,4.40264,-0.65798,4.451536437,3.57264,1.04202,3.7215,0.8300000000000001,-1.7000000000000002,1.8917980865000001,4.43264,-0.7679800000000001,4.4986765443,3.57264,1.04202,3.7215,0.86,-1.81,2.0039211561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 04:00:00,4.28664,-0.64598,4.3350400979,3.71664,1.08402,3.8715,0.5700000000000001,-1.73,1.8214829124,4.30664,-0.7559800000000001,4.3724882904,3.71664,1.08402,3.8715,0.59,-1.8399999999999999,1.9322784478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 04:30:00,4.17432,-0.67374,4.228341643,3.72432,1.08626,3.8795,0.45,-1.76,1.8166177363,4.19432,-0.7837400000000001,4.2669155897,3.72432,1.08626,3.8795,0.47000000000000003,-1.87,1.9281597444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 05:00:00,4.13248,-0.6538600000000001,4.1838886039,3.55248,1.03614,3.7005,0.58,-1.69,1.7867568385,4.16248,-0.7638600000000001,4.2319879312,3.55248,1.03614,3.7005,0.61,-1.8,1.9005525512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 05:30:00,4.22856,-0.6579200000000001,4.2794366919,3.53856,1.03208,3.686,0.6900000000000001,-1.69,1.8254314558,4.24856,-0.74792,4.3138899383,3.53856,1.03208,3.686,0.71,-1.78,1.9163767897000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 06:00:00,4.29648,-0.6468600000000001,4.3449014085,3.57648,1.04314,3.7255000000000003,0.72,-1.69,1.8369812193000001,4.33648,-0.7368600000000001,4.3986385905,3.57648,1.04314,3.7255000000000003,0.76,-1.78,1.9354586020000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 06:30:00,4.4388,-0.6466000000000001,4.4856478908,3.7488,1.0934,3.9050000000000002,0.6900000000000001,-1.74,1.8718172988,4.4688,-0.7666000000000001,4.5340764219,3.7488,1.0934,3.9050000000000002,0.72,-1.8599999999999999,1.9944924166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 07:00:00,4.63536,-0.59802,4.6737768721,3.67536,1.07198,3.8285,0.96,-1.67,1.9262658176,4.68536,-0.7280200000000001,4.7415832219,3.67536,1.07198,3.8285,1.01,-1.8,2.064000969,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 07:30:00,4.92504,-0.5647800000000001,4.9573173643,3.51504,1.02522,3.6615,1.4100000000000001,-1.5899999999999999,2.1251352898,4.98504,-0.7047800000000001,5.0346140517,3.51504,1.02522,3.6615,1.47,-1.73,2.2701982292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 08:00:00,5.26464,-0.51948,5.2902073494,3.46464,1.01052,3.609,1.8,-1.53,2.3623928547,5.35464,-0.6694800000000001,5.3963295859,3.46464,1.01052,3.609,1.8900000000000001,-1.6800000000000002,2.5287348615000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 08:30:00,5.87352,-0.42314,5.8887421959,3.38352,0.9868600000000001,3.5245,2.49,-1.4100000000000001,2.8615031015,5.99352,-0.59314,6.022798108,3.38352,0.9868600000000001,3.5245,2.61,-1.58,3.050983448,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 09:00:00,6.31016,-0.33912000000000003,6.3192659067,3.26016,0.9508800000000001,3.396,3.05,-1.29,3.3115857229,6.46016,-0.52912,6.4817925916,3.26016,0.9508800000000001,3.396,3.2,-1.48,3.5256772399000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 09:30:00,6.68912,-0.27734000000000003,6.6948669778,3.36912,0.9826600000000001,3.5095,3.32,-1.26,3.5510561809,6.84912,-0.46734000000000003,6.8650456262,3.36912,0.9826600000000001,3.5095,3.48,-1.45,3.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 10:00:00,6.90448,-0.24286000000000002,6.9087498905,3.38448,0.9871400000000001,3.5255,3.52,-1.23,3.7287129147,7.07448,-0.42286,7.0871064512,3.38448,0.9871400000000001,3.5255,3.69,-1.4100000000000001,3.950215184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 10:30:00,7.07976,-0.20632,7.0827656745,3.50976,1.02368,3.656,3.5700000000000003,-1.23,3.7759502115,7.24976,-0.38632000000000005,7.2600456748,3.50976,1.02368,3.656,3.74,-1.4100000000000001,3.9969613458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 11:00:00,7.29336,-0.15402000000000002,7.2949861035,3.4833600000000002,1.01598,3.6285,3.81,-1.17,3.9855990767,7.4733600000000004,-0.34402000000000005,7.4812739189,3.4833600000000002,1.01598,3.6285,3.99,-1.3599999999999999,4.2154121981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 11:30:00,7.17056,-0.17192000000000002,7.1726206647,3.49056,1.01808,3.636,3.68,-1.19,3.8676220084,7.35056,-0.37192000000000003,7.3599630977,3.49056,1.01808,3.636,3.86,-1.3900000000000001,4.102645488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 12:00:00,7.21952,-0.16264,7.2213517294,3.41952,0.9973600000000001,3.5620000000000003,3.8,-1.16,3.9731096134,7.41952,-0.36264,7.4283769964,3.41952,0.9973600000000001,3.5620000000000003,4.0,-1.3599999999999999,4.2248786965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 12:30:00,7.24712,-0.18084000000000003,7.2493759318,3.35712,0.97916,3.497,3.89,-1.16,4.059273334,7.43712,-0.38084,7.4468646423,3.35712,0.97916,3.497,4.08,-1.3599999999999999,4.3006976178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 13:00:00,7.41664,-0.14598,7.4180765061,3.47664,1.01402,3.6215,3.94,-1.16,4.1072131671,7.61664,-0.34598,7.6244938881,3.47664,1.01402,3.6215,4.14,-1.3599999999999999,4.3576599225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 13:30:00,7.16624,-0.20068000000000003,7.1690493233,3.66624,1.06932,3.819,3.5,-1.27,3.7232915545000003,7.32624,-0.39068,7.3366493306,3.66624,1.06932,3.819,3.66,-1.46,3.9404568263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 14:00:00,7.18432,-0.17374,7.1864204894,3.48432,1.01626,3.6295,3.7,-1.19,3.8866566609,7.36432,-0.36374,7.3732974882,3.48432,1.01626,3.6295,3.88,-1.38,4.1181063609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 14:30:00,7.11552,-0.19964,7.1183200968,3.39552,0.9903600000000001,3.537,3.7199999999999998,-1.19,3.9057009614,7.27552,-0.38964000000000004,7.2859461019000005,3.39552,0.9903600000000001,3.537,3.88,-1.38,4.1181063609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 15:00:00,7.02944,-0.19558,7.0321602833,3.40944,0.9944200000000001,3.5515,3.62,-1.19,3.8105773841,7.19944,-0.38558000000000003,7.2097578496,3.40944,0.9944200000000001,3.5515,3.79,-1.38,4.033422864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 15:30:00,6.97824,-0.25718,6.9829775204,3.43824,1.00282,3.5815,3.54,-1.26,3.7575523948000003,7.13824,-0.43718,7.151614968,3.43824,1.00282,3.5815,3.7,-1.44,3.9703400358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 16:00:00,6.98264,-0.25048000000000004,6.9871311423,3.39264,0.9895200000000001,3.534,3.59,-1.24,3.798117955,7.14264,-0.45048000000000005,7.1568315895,3.39264,0.9895200000000001,3.534,3.75,-1.44,4.0169764749,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 16:30:00,7.22184,-0.27488,7.2270693922,3.65184,1.06512,3.8040000000000003,3.5700000000000003,-1.34,3.8132007553,7.40184,-0.48488000000000003,7.4177047663,3.65184,1.06512,3.8040000000000003,3.75,-1.55,4.0577087131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 17:00:00,7.3884,-0.2538,7.3927578751,3.5183999999999997,1.0262,3.665,3.87,-1.28,4.0761869437,7.5684000000000005,-0.46380000000000005,7.5825977739,3.5183999999999997,1.0262,3.665,4.05,-1.49,4.3153910599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 17:30:00,7.83784,-0.23188000000000003,7.8412692978,3.38784,0.9881200000000001,3.529,4.45,-1.22,4.614206324,8.03784,-0.45188000000000006,8.0505321191,3.38784,0.9881200000000001,3.529,4.65,-1.44,4.867864008,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 18:00:00,8.10456,-0.21242000000000003,8.1073432794,3.45456,1.00758,3.5985,4.65,-1.22,4.8073797437,8.32456,-0.43242,8.3357834815,3.45456,1.00758,3.5985,4.87,-1.44,5.0784347982,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 18:30:00,8.48576,-0.17082000000000003,8.4874791458,3.42576,0.9991800000000001,3.5685000000000002,5.06,-1.17,5.1935055598,8.72576,-0.42082,8.7359016163,3.42576,0.9991800000000001,3.5685000000000002,5.3,-1.42,5.4869299248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 19:00:00,8.94904,-0.08278,8.9494228557,3.41904,0.9972200000000001,3.5615,5.53,-1.08,5.6344742434,9.19904,-0.33278,9.2050572758,3.41904,0.9972200000000001,3.5615,5.78,-1.33,5.931045439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 19:30:00,8.68024,-0.16368000000000002,8.6817830887,3.45024,1.00632,3.594,5.23,-1.17,5.3592723387,8.91024,-0.40368000000000004,8.9193797094,3.45024,1.00632,3.594,5.46,-1.4100000000000001,5.6391222721,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 20:00:00,8.32656,-0.24392000000000003,8.3301319557,3.58656,1.04608,3.7359999999999998,4.74,-1.29,4.9124026708,8.53656,-0.46392000000000005,8.54915659,3.58656,1.04608,3.7359999999999998,4.95,-1.51,5.1751908177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 20:30:00,8.02432,-0.27374000000000004,8.0289877974,3.48432,1.01626,3.6295,4.54,-1.29,4.7197139744,8.23432,-0.5137400000000001,8.2503305782,3.48432,1.01626,3.6295,4.75,-1.53,4.9903306504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 21:00:00,7.65176,-0.32282000000000005,7.6585666968,3.52176,1.02718,3.6685,4.13,-1.35,4.3450431528,7.84176,-0.5328200000000001,7.8598407776,3.52176,1.02718,3.6685,4.32,-1.56,4.5930382102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 21:30:00,7.21872,-0.40704,7.2301867196,3.67872,1.07296,3.832,3.54,-1.48,3.8369258528,7.38872,-0.61704,7.4144400733,3.67872,1.07296,3.832,3.71,-1.69,4.0767879513,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 22:00:00,6.83984,-0.46088,6.8553498525,3.69984,1.07912,3.854,3.14,-1.54,3.4973132545,6.98984,-0.65088,7.0200789169,3.69984,1.07912,3.854,3.29,-1.73,3.717122543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 22:30:00,6.4644,-0.4908,6.4830048589,3.4944,1.0192,3.64,2.9699999999999998,-1.51,3.3318163215,6.6044,-0.6808000000000001,6.6393966593,3.4944,1.0192,3.64,3.11,-1.7000000000000002,3.5443052916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 23:00:00,5.99496,-0.54022,6.0192510373,3.56496,1.03978,3.7135,2.43,-1.58,2.8984996119,6.11496,-0.7102200000000001,6.1560659719,3.56496,1.03978,3.7135,2.55,-1.75,3.0927334188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-13 23:30:00,5.51272,-0.60504,5.5458232211,3.58272,1.04496,3.732,1.9300000000000002,-1.65,2.5391730937,5.60272,-0.75504,5.6533668552,3.58272,1.04496,3.732,2.02,-1.8,2.7056237728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 00:00:00,5.11584,-0.60038,5.1509489466,3.73584,1.08962,3.8915,1.38,-1.69,2.1818570072,5.18584,-0.75038,5.2398479606,3.73584,1.08962,3.8915,1.45,-1.8399999999999999,2.3426694176,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 00:30:00,5.05,-0.6275000000000001,5.0888364338,3.7800000000000002,1.1025,3.9375,1.27,-1.73,2.146112765,5.11,-0.7675000000000001,5.1673161554,3.7800000000000002,1.1025,3.9375,1.33,-1.87,2.2947330999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 01:00:00,5.1345600000000005,-0.6374200000000001,5.1739743573,3.81456,1.11258,3.9735,1.32,-1.75,2.1920082117,5.19456,-0.7774200000000001,5.2524123458,3.81456,1.11258,3.9735,1.38,-1.8900000000000001,2.3401922998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 01:30:00,5.01016,-0.6416200000000001,5.0510770584,3.80016,1.10838,3.9585,1.21,-1.75,2.1275807858,5.06016,-0.7816200000000001,5.1201708028,3.80016,1.10838,3.9585,1.26,-1.8900000000000001,2.2714973035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 02:00:00,4.86872,-0.62204,4.908295855,3.7987200000000003,1.10796,3.957,1.07,-1.73,2.0341583026,4.91872,-0.75204,4.9758788770999995,3.7987200000000003,1.10796,3.957,1.12,-1.8599999999999999,2.1711747972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 02:30:00,4.8236,-0.6177,4.8629898468,3.8136,1.1123,3.9725,1.01,-1.73,2.0032473637,4.8636,-0.7477,4.920737775,3.8136,1.1123,3.9725,1.05,-1.8599999999999999,2.1359073014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 03:00:00,4.662,-0.624,4.7035752359,3.792,1.106,3.95,0.87,-1.73,1.9364400326000002,4.702,-0.754,4.7620709781,3.792,1.106,3.95,0.91,-1.8599999999999999,2.0706762181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 03:30:00,4.44512,-0.64434,4.4915772118,3.82512,1.11566,3.9845,0.62,-1.76,1.8660117899,4.47512,-0.76434,4.5399245203,3.82512,1.11566,3.9845,0.65,-1.88,1.9891958174000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 04:00:00,4.2924,-0.6268,4.3379230053,3.7824,1.1032,3.94,0.51,-1.73,1.8036074961000002,4.3124,-0.7368,4.3748906272,3.7824,1.1032,3.94,0.53,-1.8399999999999999,1.9148106956,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 04:30:00,4.18592,-0.6699400000000001,4.2391916505000005,3.80592,1.11006,3.9645,0.38,-1.78,1.8201098868,4.20592,-0.7799400000000001,4.2776242764,3.80592,1.11006,3.9645,0.4,-1.8900000000000001,1.9318643845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 05:00:00,4.12264,-0.66798,4.1764048954,3.81264,1.11202,3.9715,0.31,-1.78,1.8067927385,4.13264,-0.7779800000000001,4.2052308201,3.81264,1.11202,3.9715,0.32,-1.8900000000000001,1.9168985367,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 05:30:00,4.17792,-0.6639400000000001,4.2303465402,3.75792,1.09606,3.9145000000000003,0.42,-1.76,1.8094197965,4.20792,-0.7739400000000001,4.2785013556,3.75792,1.09606,3.9145000000000003,0.45,-1.87,1.9233824373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 06:00:00,4.18984,-0.6208800000000001,4.2355933705,3.45984,1.00912,3.604,0.73,-1.63,1.7860011197999999,4.21984,-0.7408800000000001,4.2843847633,3.45984,1.00912,3.604,0.76,-1.75,1.9079046098,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 06:30:00,4.21504,-0.6472800000000001,4.2644499763,3.09504,0.9027200000000001,3.224,1.12,-1.55,1.9123022774,4.26504,-0.7772800000000001,4.3352889638,3.09504,0.9027200000000001,3.224,1.17,-1.6800000000000002,2.0472664702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 07:00:00,4.3788,-0.6366,4.4248332172,3.0288,0.8834000000000001,3.155,1.35,-1.52,2.0329535164,4.4388,-0.7566,4.5028201163,3.0288,0.8834000000000001,3.155,1.4100000000000001,-1.6400000000000001,2.1627991123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 07:30:00,4.58136,-0.61502,4.622457036,3.17136,0.92498,3.3035,1.4100000000000001,-1.54,2.0879894636,4.65136,-0.74502,4.7106480074,3.17136,0.92498,3.3035,1.48,-1.67,2.2314345162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 08:00:00,4.90472,-0.53654,4.933979474,2.99472,0.8734600000000001,3.1195,1.9100000000000001,-1.4100000000000001,2.3740682383,4.98472,-0.67654,5.0304214386,2.99472,0.8734600000000001,3.1195,1.99,-1.55,2.5224194734000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 08:30:00,5.26576,-0.24332,5.2713786622,2.28576,0.66668,2.3810000000000002,2.98,-0.91,3.1158465944,5.41576,-0.42332000000000003,5.4322790981,2.28576,0.66668,2.3810000000000002,3.13,-1.09,3.3143626837999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 09:00:00,5.7664,0.5802,5.795515594,2.8464,0.8302,2.965,2.92,-0.25,2.9306825144,5.9164,0.5002,5.9375069684,2.8464,0.8302,2.965,3.07,-0.33,3.0876852171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 09:30:00,6.19592,0.7800600000000001,6.2448313228,2.84592,0.83006,2.9645,3.35,-0.05,3.3503731136,6.39592,0.43006000000000005,6.4103622558,2.84592,0.83006,2.9645,3.55,-0.4,3.5724641355999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 10:00:00,6.6872,1.0746,6.7729911413,2.8272,0.8246,2.9450000000000003,3.86,0.25,3.8680873827,6.8872,1.0446,6.9659682026,2.8272,0.8246,2.9450000000000003,4.06,0.22,4.0659562221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 10:30:00,7.0172,1.2946,7.135620856,2.8272,0.8246,2.9450000000000003,4.19,0.47000000000000003,4.2162779795,7.2472,1.1946,7.3449967325,2.8272,0.8246,2.9450000000000003,4.42,0.37,4.43545939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 11:00:00,7.24824,1.07782,7.3279382537,2.83824,0.8278200000000001,2.9565,4.41,0.25,4.4170804838,7.48824,1.04782,7.561194684,2.83824,0.8278200000000001,2.9565,4.65,0.22,4.655201392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 11:30:00,7.3548,1.0789,7.4335125109,2.9448,0.8589,3.0675,4.41,0.22,4.4154841184,7.5948,0.8389000000000001,7.6409907898,2.9448,0.8589,3.0675,4.65,-0.02,4.6500430106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 12:00:00,7.3328,0.5904,7.3565296166,3.0528,0.8904000000000001,3.18,4.28,-0.30000000000000004,4.2905011362,7.5628,0.46040000000000003,7.576800908,3.0528,0.8904000000000001,3.18,4.51,-0.43,4.530452516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 12:30:00,7.5564,1.4527,7.6947721376,3.0264,0.8827,3.1525,4.53,0.5700000000000001,4.5657200965,7.7964,1.1427,7.8796964567,3.0264,0.8827,3.1525,4.77,0.26,4.7770806985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 13:00:00,7.63512,1.9056600000000001,7.869345427,3.10512,0.90566,3.2345,4.53,1.0,4.6390624053,7.89512,1.7556600000000002,8.0879701934,3.10512,0.90566,3.2345,4.79,0.85,4.8648329879,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 13:30:00,7.6196,1.7178,7.8108348465,3.2496,0.9478000000000001,3.385,4.37,0.77,4.4373190104,7.8496,1.9578000000000002,8.0900680467,3.2496,0.9478000000000001,3.385,4.6,1.01,4.7095753524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 14:00:00,7.5604,1.0922,7.6388840154,3.2304,0.9422,3.365,4.33,0.15,4.3325973734,7.7804,0.8922,7.8313884465,3.2304,0.9422,3.365,4.55,-0.05,4.550274717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 14:30:00,7.59432,0.6962600000000001,7.6261703528,3.24432,0.9462600000000001,3.3795,4.35,-0.25,4.3571779858,7.79432,0.5262600000000001,7.8120659143,3.24432,0.9462600000000001,3.3795,4.55,-0.42,4.5693434977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 15:00:00,7.64368,1.26774,7.7480970986,3.52368,1.02774,3.6705,4.12,0.24,4.1269843712,7.8636800000000004,0.9877400000000001,7.9254711816,3.52368,1.02774,3.6705,4.34,-0.04,4.3401843279,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 15:30:00,7.70112,1.8286600000000002,7.9152540484,3.56112,1.03866,3.7095000000000002,4.14,0.79,4.2147004639,7.93112,1.66866,8.1047572851,3.56112,1.03866,3.7095000000000002,4.37,0.63,4.4151783656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 16:00:00,7.85088,1.04734,7.9204316707,3.5908800000000003,1.04734,3.7405,4.26,0.0,4.26,8.07088,0.7373400000000001,8.1044909927,3.5908800000000003,1.04734,3.7405,4.48,-0.31,4.4907126383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 16:30:00,7.9956,0.8258000000000001,8.0381319347,3.5856,1.0458,3.735,4.41,-0.22,4.4154841184,8.2356,0.6858000000000001,8.2641048517,3.5856,1.0458,3.735,4.65,-0.36,4.6639146647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 17:00:00,7.98456,1.65258,8.1537855656,3.57456,1.04258,3.7235,4.41,0.61,4.4519883198,8.22456,1.27258,8.3224303572,3.57456,1.04258,3.7235,4.65,0.23,4.6556846972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 17:30:00,8.32992,2.00706,8.568305378,3.58992,1.04706,3.7395,4.74,0.96,4.8362382075,8.58992,1.8170600000000001,8.7800018593,3.58992,1.04706,3.7395,5.0,0.77,5.0589425773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 18:00:00,8.36192,2.02306,8.6031667338,3.54192,1.03306,3.6895,4.82,0.99,4.9206198796,8.62192,1.84306,8.8167099674,3.54192,1.03306,3.6895,5.08,0.81,5.144171459,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 18:30:00,8.37392,1.81656,8.568688721200001,3.55392,1.03656,3.702,4.82,0.78,4.8827041688,8.63392,1.62656,8.7857994514,3.55392,1.03656,3.702,5.08,0.59,5.1141470452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 19:00:00,8.38544,1.8399200000000002,8.5849233893,3.56544,1.03992,3.714,4.82,0.8,4.885939009,8.64544,1.62992,8.7977424377,3.56544,1.03992,3.714,5.08,0.59,5.1141470452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 19:30:00,8.13152,2.05586,8.3873820618,3.55152,1.03586,3.6995,4.58,1.02,4.6922063041,8.39152,1.88586,8.6008183244,3.55152,1.03586,3.6995,4.84,0.85,4.9140716315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 20:00:00,7.80544,1.70742,7.9900047966,3.38544,0.9874200000000001,3.5265,4.42,0.72,4.4782585901,8.03544,1.53742,8.1811952825,3.38544,0.9874200000000001,3.5265,4.65,0.55,4.6824139074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 20:30:00,7.56096,1.70778,7.7514275234,3.42096,0.9977800000000001,3.5635,4.14,0.71,4.2004404531,7.80096,1.43778,7.9323507392,3.42096,0.9977800000000001,3.5635,4.38,0.44,4.4020449793,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 21:00:00,7.11032,1.02676,7.1840717285,3.52032,1.02676,3.667,3.59,0.0,3.59,7.30032,0.7667600000000001,7.3404763469,3.52032,1.02676,3.667,3.7800000000000002,-0.26,3.7889312477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 21:30:00,6.64808,1.33194,6.7801940865,3.53808,1.03194,3.6855,3.11,0.30000000000000004,3.1244359491,6.82808,1.30194,6.9510951835,3.53808,1.03194,3.6855,3.29,0.27,3.3010604357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 22:00:00,6.22536,1.31698,6.3631394335,3.5553600000000003,1.03698,3.7035,2.67,0.28,2.6846415031,6.38536,1.15698,6.4893316335,3.5553600000000003,1.03698,3.7035,2.83,0.12,2.832543027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 22:30:00,5.81848,1.04914,5.912309553,3.52848,1.02914,3.6755,2.29,0.02,2.2900873346,5.95848,1.02914,6.0467026593,3.52848,1.02914,3.6755,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 23:00:00,5.2432,1.1651,5.3710896706,3.5832,1.0451,3.7325,1.6600000000000001,0.12,1.6643316977,5.3532,0.9951000000000001,5.4449035115,3.5832,1.0451,3.7325,1.77,-0.05,1.7707060739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-14 23:30:00,4.7968,0.5074000000000001,4.8235614436,3.5568,1.0374,3.705,1.24,-0.53,1.3485177046999999,4.8868,0.40740000000000004,4.9037525427,3.5568,1.0374,3.705,1.33,-0.63,1.4716657229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 00:00:00,4.434,0.6595000000000001,4.4827777382,3.564,1.0395,3.7125,0.87,-0.38,0.949368211,4.504,0.6095,4.5450529425,3.564,1.0395,3.7125,0.9400000000000001,-0.43,1.0336827366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 00:30:00,4.42032,0.6642600000000001,4.4699519293,3.58032,1.04426,3.7295,0.84,-0.38,0.9219544457000001,4.48032,0.58426,4.5182548678,3.58032,1.04426,3.7295,0.9,-0.46,1.0107423015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 01:00:00,4.54032,0.45426000000000005,4.5629878205,3.58032,1.04426,3.7295,0.96,-0.59,1.1268096556,4.60032,0.35426,4.6139402088,3.58032,1.04426,3.7295,1.02,-0.6900000000000001,1.2314625451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 01:30:00,4.47032,0.48426,4.4964729122,3.58032,1.04426,3.7295,0.89,-0.56,1.0515227054,4.53032,0.39426000000000005,4.5474432652,3.58032,1.04426,3.7295,0.9500000000000001,-0.65,1.1510864433,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 02:00:00,4.38088,0.64734,4.428448786,3.5908800000000003,1.04734,3.7405,0.79,-0.4,0.8854942123,4.44088,0.5673400000000001,4.4769732912,3.5908800000000003,1.04734,3.7405,0.85,-0.48,0.9761659695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 02:30:00,4.36168,0.70174,4.4177699635,3.57168,1.04174,3.7205,0.79,-0.34,0.8600581376,4.42168,0.6217400000000001,4.4651780088,3.57168,1.04174,3.7205,0.85,-0.42,0.9481033699,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 03:00:00,4.21088,0.77734,4.2820284737,3.5908800000000003,1.04734,3.7405,0.62,-0.27,0.6762396025,4.27088,0.7373400000000001,4.3340611728,3.5908800000000003,1.04734,3.7405,0.68,-0.31,0.7473285757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 03:30:00,4.12976,1.27118,4.3209739932,3.56976,1.04118,3.7185,0.56,0.23,0.6053924347,4.19976,1.27118,4.3879246404,3.56976,1.04118,3.7185,0.63,0.23,0.6706713055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 04:00:00,3.99912,1.32266,4.2121716786,3.60912,1.05266,3.7595,0.39,0.27,0.47434164900000003,4.05912,1.28266,4.2569557021,3.60912,1.05266,3.7595,0.45,0.23,0.5053711507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 04:30:00,3.97896,1.27678,4.1787904769,3.58896,1.04678,3.7385,0.39,0.23,0.45276925690000003,4.03896,1.27678,4.2359609358,3.58896,1.04678,3.7385,0.45,0.23,0.5053711507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 05:00:00,3.97336,1.28098,4.1747454354,3.60336,1.05098,3.7535,0.37,0.23,0.4356604182,4.03336,1.28098,4.2318911434,3.60336,1.05098,3.7535,0.43,0.23,0.4876474136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 05:30:00,4.19944,0.7869200000000001,4.2725331362,3.58944,1.04692,3.739,0.61,-0.26,0.663098786,4.26944,0.72692,4.330881042,3.58944,1.04692,3.739,0.68,-0.32,0.7515317691000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 06:00:00,4.38608,0.42844000000000004,4.4069557066,3.52608,1.02844,3.673,0.86,-0.6000000000000001,1.0486181383,4.48608,0.34844,4.4995915592,3.52608,1.02844,3.673,0.96,-0.68,1.1764352936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 06:30:00,4.86656,0.16608,4.8693930628,3.34656,0.9760800000000001,3.4859999999999998,1.52,-0.81,1.7223530416,4.996560000000001,0.10608000000000001,4.9976859445,3.34656,0.9760800000000001,3.4859999999999998,1.65,-0.87,1.8653149868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 07:00:00,5.364,1.142,5.4842191787,3.2640000000000002,0.9520000000000001,3.4,2.1,0.19,2.1085777197,5.534,1.102,5.6426554033,3.2640000000000002,0.9520000000000001,3.4,2.27,0.15,2.2749505489,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 07:30:00,5.81152,0.8083600000000001,5.8674705453,3.25152,0.9483600000000001,3.387,2.56,-0.14,2.5638252671,6.00152,0.60836,6.0322752092,3.25152,0.9483600000000001,3.387,2.75,-0.34,2.7709384692,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 08:00:00,6.05824,1.27282,6.1905042323,3.19824,0.9328200000000001,3.3315,2.86,0.34,2.8801388855,6.2682400000000005,1.23282,6.3883235555,3.19824,0.9328200000000001,3.3315,3.07,0.30000000000000004,3.0846231536,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 08:30:00,6.22208,0.5139400000000001,6.243269484,3.20208,0.9339400000000001,3.3355,3.02,-0.42,3.0490654306,6.42208,0.40394,6.4347710954,3.20208,0.9339400000000001,3.3355,3.22,-0.53,3.2633265237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 09:00:00,6.29992,0.60206,6.3286229347,3.22992,0.9420600000000001,3.3645,3.07,-0.34,3.0887699817,6.48992,0.5120600000000001,6.5100896346,3.22992,0.9420600000000001,3.3645,3.26,-0.43,3.2882366095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 09:30:00,6.5412,0.5166000000000001,6.5615678767,3.2112,0.9366000000000001,3.345,3.33,-0.42,3.3563819806,6.7312,0.3866,6.7422928593,3.2112,0.9366000000000001,3.345,3.52,-0.55,3.562709643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 10:00:00,6.64848,0.46164000000000005,6.6644878123,3.2284800000000002,0.94164,3.363,3.42,-0.48,3.4535199435,6.85848,0.32164000000000004,6.8660177833,3.2284800000000002,0.94164,3.363,3.63,-0.62,3.6825670394000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 10:30:00,6.61968,0.5932400000000001,6.6462092203,3.19968,0.9332400000000001,3.333,3.42,-0.34,3.4368590312,6.80968,0.45324000000000003,6.8247467499,3.19968,0.9332400000000001,3.333,3.61,-0.48,3.6417715469000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 11:00:00,6.6901600000000006,0.8333800000000001,6.7418664367000005,3.20016,0.9333800000000001,3.3335,3.49,-0.1,3.4914323708,6.89016,0.58338,6.9148128717,3.20016,0.9333800000000001,3.3335,3.69,-0.35000000000000003,3.7065617491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 11:30:00,6.77008,1.25294,6.8850447965,3.13008,0.9129400000000001,3.2605,3.64,0.34,3.6558446356000003,6.98008,1.17294,7.0779449736,3.13008,0.9129400000000001,3.2605,3.85,0.26,3.8587692338,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 12:00:00,6.85144,1.35792,6.9847102159,3.18144,0.9279200000000001,3.314,3.67,0.43,3.6951048699999998,7.07144,1.23792,7.1789769188,3.18144,0.9279200000000001,3.314,3.89,0.31,3.9023326357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 12:30:00,6.7852,1.2761,6.9041560129,3.1752,0.9261,3.3075,3.61,0.35000000000000003,3.626927074,6.9852,1.1861,7.0851854069,3.1752,0.9261,3.3075,3.81,0.26,3.8188610868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 13:00:00,6.70984,1.5116200000000002,6.8780046416000005,3.15984,0.9216200000000001,3.2915,3.55,0.59,3.5986942076,6.92984,1.39162,7.0681884985,3.15984,0.9216200000000001,3.2915,3.77,0.47000000000000003,3.7991841229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 13:30:00,6.57856,1.79708,6.8196002962,3.17856,0.9270800000000001,3.311,3.4,0.87,3.5095441299,6.80856,1.68708,7.0144656389,3.17856,0.9270800000000001,3.311,3.63,0.76,3.7087059738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 14:00:00,6.36264,1.81952,6.6176915008,3.15264,0.9195200000000001,3.284,3.21,0.9,3.3337816365,6.57264,1.7195200000000002,6.7938461566,3.15264,0.9195200000000001,3.284,3.42,0.8,3.5123211698,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 14:30:00,6.22848,1.82414,6.4901039938,3.16848,0.9241400000000001,3.3005,3.06,0.9,3.1896081264,6.42848,1.72414,6.6556753113,3.16848,0.9241400000000001,3.3005,3.26,0.8,3.356724594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 15:00:00,6.09184,1.9476200000000001,6.3956030404,3.11184,0.9076200000000001,3.2415,2.98,1.04,3.1562636138,6.28184,1.84762,6.547916726,3.11184,0.9076200000000001,3.2415,3.17,0.9400000000000001,3.3064331235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 15:30:00,6.05224,1.17982,6.1661644683,2.98224,0.86982,3.1065,3.07,0.31,3.0856117708,6.24224,1.09982,6.3383881429,2.98224,0.86982,3.1065,3.26,0.23,3.2681034255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 16:00:00,6.47264,1.14702,6.5734863999,2.97264,0.8670200000000001,3.0965,3.5,0.28,3.5111821371,6.68264,1.09702,6.772084631,2.97264,0.8670200000000001,3.0965,3.71,0.23,3.717122543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 16:30:00,6.76072,1.08896,6.8478587018,2.91072,0.84896,3.032,3.85,0.24,3.8574732663,7.00072,1.07896,7.0833773865,2.91072,0.84896,3.032,4.09,0.23,4.096461888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 17:00:00,7.2512,1.1066,7.335152691,2.9712,0.8666,3.095,4.28,0.24,4.2867236907,7.5212,0.6466000000000001,7.5489430386,2.9712,0.8666,3.095,4.55,-0.22,4.5553155763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 17:30:00,7.84648,0.66564,7.8746634849,3.03648,0.8856400000000001,3.163,4.8100000000000005,-0.22,4.8150285565,8.12648,0.5956400000000001,8.1482798307,3.03648,0.8856400000000001,3.163,5.09,-0.29,5.0982546033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 18:00:00,8.20256,1.5215800000000002,8.3424934072,3.02256,0.88158,3.1485,5.18,0.64,5.2193869372,8.52256,1.21158,8.6082492442,3.02256,0.88158,3.1485,5.5,0.33,5.5098911059999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 18:30:00,8.53496,2.38978,8.8632155931,3.08496,0.89978,3.2135,5.45,1.49,5.6500088496,8.86496,2.21978,9.1386508331,3.08496,0.89978,3.2135,5.78,1.32,5.9288110106000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 19:00:00,8.74,2.265,9.0287222241,3.24,0.9450000000000001,3.375,5.5,1.32,5.6561824582,9.09,2.085,9.3260562404,3.24,0.9450000000000001,3.375,5.85,1.1400000000000001,5.9600419462000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 19:30:00,8.53192,2.19556,8.8098889096,3.24192,0.9455600000000001,3.377,5.29,1.25,5.4356784305,8.85192,2.02556,9.0807147846,3.24192,0.9455600000000001,3.377,5.61,1.08,5.7130114651,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 20:00:00,8.05752,1.14636,8.1386589682,3.3475200000000003,0.9763600000000001,3.487,4.71,0.17,4.713066942,8.32752,1.08636,8.3980811737,3.3475200000000003,0.9763600000000001,3.487,4.98,0.11,4.9812147113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 20:30:00,7.65296,1.30878,7.7640647763,3.7329600000000003,1.08878,3.8885,3.92,0.22,3.9261686158,7.91296,0.8587800000000001,7.9594245426,3.7329600000000003,1.08878,3.8885,4.18,-0.23,4.1863229689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
