Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2021-03-15 21:00:00,7.2536,0.8223,7.3000609758,3.8136,1.1123,3.9725,3.44,-0.29,3.4522021957,7.4836,0.6923,7.5155537554,3.8136,1.1123,3.9725,3.67,-0.42,3.6939545206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 21:30:00,6.82336,1.12348,6.9152331125,3.78336,1.10348,3.941,3.04,0.02,3.0400657888,7.04336,1.00348,7.1144846756,3.78336,1.10348,3.941,3.26,-0.1,3.2615333817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 22:00:00,6.3228,1.6004,6.5221990157,3.7728,1.1004,3.93,2.55,0.5,2.598557292,6.5228,1.5304,6.6999286563,3.7728,1.1004,3.93,2.75,0.43,2.7834151685,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 22:30:00,5.84496,1.5922800000000001,6.0579627764,3.74496,1.09228,3.901,2.1,0.5,2.1587033145,6.02496,1.47228,6.2022376123,3.74496,1.09228,3.901,2.2800000000000002,0.38,2.3114497615,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 23:00:00,5.28752,1.6388600000000002,5.5356779034,3.76752,1.09886,3.9245,1.52,0.54,1.6130716041,5.44752,1.5388600000000001,5.6607035118999995,3.76752,1.09886,3.9245,1.6800000000000002,0.44,1.7366634677000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-15 23:30:00,4.7504,0.6297,4.7919539073,3.7704,1.0997,3.9275,0.98,-0.47000000000000003,1.0868762579,4.8804,0.5297000000000001,4.9090616466,3.7704,1.0997,3.9275,1.11,-0.5700000000000001,1.2477980606,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 00:00:00,4.4268,0.39740000000000003,4.4446017819,3.7968,1.1074,3.955,0.63,-0.71,0.9492101980000001,4.5268,0.2974,4.5365587178,3.7968,1.1074,3.955,0.73,-0.81,1.0904127659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 00:30:00,4.46088,0.04734000000000001,4.461131185,3.83088,1.11734,3.9905,0.63,-1.07,1.2416923935,4.53088,-0.052660000000000005,4.5311860092,3.83088,1.11734,3.9905,0.7000000000000001,-1.17,1.3634148305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 01:00:00,4.7868,-0.4501,4.8079147507,3.9768,1.1599,4.1425,0.81,-1.6099999999999999,1.8022763384,4.8668,-0.5601,4.8989237849,3.9768,1.1599,4.1425,0.89,-1.72,1.9366207682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 01:30:00,4.7656,-0.44170000000000004,4.786025726,4.0056,1.1683,4.1725,0.76,-1.6099999999999999,1.7803651311,4.8356,-0.5517000000000001,4.8669703358,4.0056,1.1683,4.1725,0.8300000000000001,-1.72,1.9097905644000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 02:00:00,4.65648,-0.42436,4.6757766628,3.99648,1.16564,4.163,0.66,-1.5899999999999999,1.7215400081999999,4.73648,-0.5343600000000001,4.7665273942,3.99648,1.16564,4.163,0.74,-1.7000000000000002,1.8540765896,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 02:30:00,4.62952,-0.43764000000000003,4.6501595887,4.01952,1.17236,4.187,0.61,-1.6099999999999999,1.7216852209,4.69952,-0.52764,4.7290477054,4.01952,1.17236,4.187,0.68,-1.7000000000000002,1.8309560344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 03:00:00,4.48144,-0.43708,4.5027040098,4.02144,1.17292,4.189,0.46,-1.6099999999999999,1.6744252745,4.54144,-0.52708,4.5719241682,4.02144,1.17292,4.189,0.52,-1.7000000000000002,1.7777513887,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 03:30:00,4.34544,-0.41008000000000006,4.3647467739,3.56544,1.03992,3.714,0.78,-1.45,1.6464810962,4.41544,-0.5200800000000001,4.4459637425,3.56544,1.03992,3.714,0.85,-1.56,1.7765415841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 04:00:00,4.24936,-0.39352000000000004,4.267542431,3.27936,0.9564800000000001,3.416,0.97,-1.35,1.6623477374,4.33936,-0.49352,4.3673341068,3.27936,0.9564800000000001,3.416,1.06,-1.45,1.7961347388000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 04:30:00,4.15944,-0.40808000000000005,4.1794102933,3.22944,0.9419200000000001,3.364,0.93,-1.35,1.6393291311,4.23944,-0.5080800000000001,4.269777137,3.22944,0.9419200000000001,3.364,1.01,-1.45,1.7670880001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 05:00:00,4.17728,-0.39746000000000004,4.1961461664,3.19728,0.93254,3.3305,0.98,-1.33,1.652059321,4.26728,-0.51746,4.2985396881,3.19728,0.93254,3.3305,1.07,-1.45,1.8020543832,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 05:30:00,4.32344,-0.38108000000000003,4.3402022303,3.25344,0.9489200000000001,3.3890000000000002,1.07,-1.33,1.7069856473,4.41344,-0.5010800000000001,4.4417939844,3.25344,0.9489200000000001,3.3890000000000002,1.16,-1.45,1.8569060289000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 06:00:00,4.4812,-0.34090000000000004,4.4941480005,3.3912,0.9891000000000001,3.5324999999999998,1.09,-1.33,1.7195929750999999,4.5812,-0.4409,4.6023674614,3.3912,0.9891000000000001,3.5324999999999998,1.19,-1.43,1.860376306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 06:30:00,4.90752,-0.33614000000000005,4.9190184641,3.40752,0.9938600000000001,3.5495,1.5,-1.33,2.0047194317,5.02752,-0.43614,5.0464022283,3.40752,0.9938600000000001,3.5495,1.62,-1.43,2.1608563117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 07:00:00,5.42504,-0.27978000000000003,5.4322496123,3.39504,0.9902200000000001,3.5365,2.03,-1.27,2.3945354456,5.56504,-0.42978000000000005,5.5816109726,3.39504,0.9902200000000001,3.5365,2.17,-1.42,2.5933183376,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 07:30:00,5.8888,-0.1991,5.8921648186,3.3288,0.9709000000000001,3.4675000000000002,2.56,-1.17,2.814693589,6.0588,-0.35910000000000003,6.0694324488,3.3288,0.9709000000000001,3.4675000000000002,2.73,-1.33,3.0367416749,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 08:00:00,6.09656,-0.15392,6.0985027015,3.34656,0.9760800000000001,3.4859999999999998,2.75,-1.13,2.9731128468,6.27656,-0.30392,6.2839138123,3.34656,0.9760800000000001,3.4859999999999998,2.93,-1.28,3.1973895603,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 08:30:00,6.17576,-0.10582000000000001,6.1766665322,3.3057600000000003,0.96418,3.4435000000000002,2.87,-1.07,3.0629724125,6.35576,-0.26582,6.36131633,3.3057600000000003,0.96418,3.4435000000000002,3.05,-1.23,3.2886775458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 09:00:00,6.25704,-0.051280000000000006,6.2572501308,3.28704,0.9587200000000001,3.424,2.9699999999999998,-1.01,3.1370368184,6.43704,-0.20128000000000001,6.4401861464,3.28704,0.9587200000000001,3.424,3.15,-1.16,3.3567990705,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 09:30:00,6.49496,-0.05272,6.4951739623,3.38496,0.98728,3.526,3.11,-1.04,3.2792834583,6.6749600000000004,-0.20272,6.6780376159,3.38496,0.98728,3.526,3.29,-1.19,3.4985997199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 10:00:00,6.6372800000000005,-0.034960000000000005,6.6373720703,3.61728,1.05504,3.768,3.02,-1.09,3.2106852851,6.81728,-0.19496000000000002,6.8200671551,3.61728,1.05504,3.768,3.2,-1.25,3.4354766773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 10:30:00,6.68448,-0.012860000000000002,6.6844923704,3.62448,1.05714,3.7755,3.06,-1.07,3.2416816623,6.86448,-0.19286,6.8671887006,3.62448,1.05714,3.7755,3.24,-1.25,3.4727654686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 11:00:00,6.6316,-0.0337,6.6316856266,3.6216,1.0563,3.7725,3.01,-1.09,3.2012809936,6.8016000000000005,-0.1937,6.8043575927,3.6216,1.0563,3.7725,3.18,-1.25,3.4168552793,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 11:30:00,6.594,-0.0105,6.5940083599,3.324,0.9695,3.4625,3.27,-0.98,3.4136930148999998,6.774,-0.1605,6.7759011393,3.324,0.9695,3.4625,3.45,-1.13,3.6303443363,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 12:00:00,6.5376,-0.0007,6.5376000375,3.3576,0.9793000000000001,3.4975,3.18,-0.98,3.3275817045,6.7176,-0.1507,6.7192901597,3.3576,0.9793000000000001,3.4975,3.36,-1.13,3.5449259512999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 12:30:00,6.6108,-0.0056,6.6108023719,3.3407999999999998,0.9744,3.48,3.27,-0.98,3.4136930148999998,6.7808,-0.15560000000000002,6.7825850529,3.3407999999999998,0.9744,3.48,3.44,-1.13,3.6208424434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 13:00:00,6.4712,-0.0109,6.4712091799,3.3912,0.9891000000000001,3.5324999999999998,3.08,-1.0,3.2382711437,6.6411999999999995,-0.16090000000000002,6.6431488204,3.3912,0.9891000000000001,3.5324999999999998,3.25,-1.15,3.4474628352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 13:30:00,6.3324,-0.024300000000000002,6.3324466243,3.0024,0.8757,3.1275,3.33,-0.9,3.4494782214,6.5024,-0.18430000000000002,6.5050113182,3.0024,0.8757,3.1275,3.5,-1.06,3.6569933005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 14:00:00,6.13696,-0.056720000000000007,6.1372221077999995,1.41696,0.41328000000000004,1.476,4.72,-0.47000000000000003,4.7433427032,6.34696,-0.21672000000000002,6.3506589264,1.41696,0.41328000000000004,1.476,4.93,-0.63,4.9700905424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 14:30:00,6.23792,0.60606,6.2672924497,0.87792,0.25606,0.9145000000000001,5.36,0.35000000000000003,5.3714150836,6.47792,0.29606000000000005,6.4846818773,0.87792,0.25606,0.9145000000000001,5.6,0.04,5.6001428553,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 15:00:00,6.32824,1.0928200000000001,6.4219060294,0.7982400000000001,0.23282000000000003,0.8315,5.53,0.86,5.596472103,6.58824,0.9528200000000001,6.6567839269,0.7982400000000001,0.23282000000000003,0.8315,5.79,0.72,5.8345951016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 15:30:00,6.37392,1.31906,6.5089765286,1.33392,0.38906,1.3895,5.04,0.93,5.1250853651,6.62392,1.17906,6.7280382468,1.33392,0.38906,1.3895,5.29,0.79,5.3486633844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 16:00:00,6.6039200000000005,1.18656,6.7096709308,1.15392,0.33656,1.202,5.45,0.85,5.5158861482,6.87392,1.04656,6.9531333944,1.15392,0.33656,1.202,5.72,0.71,5.7638962517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 16:30:00,6.91536,0.9344800000000001,6.9782130091,1.21536,0.35448,1.266,5.7,0.58,5.7294327817,7.20536,1.51448,7.3628026186,1.21536,0.35448,1.266,5.99,1.16,6.1012867495,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 17:00:00,7.2928,0.8304,7.3399247953,1.6128,0.47040000000000004,1.6800000000000002,5.68,0.36,5.6913970166,7.6028,0.7104,7.6359174956,1.6128,0.47040000000000004,1.6800000000000002,5.99,0.24,5.9948060853000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 17:30:00,7.79384,1.04862,7.8640667501,2.22384,0.6486200000000001,2.3165,5.57,0.4,5.5843441871,8.09384,0.9186200000000001,8.1458031311,2.22384,0.6486200000000001,2.3165,5.87,0.27,5.8762062591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 18:00:00,8.03872,0.9354600000000001,8.092966369,2.41872,0.7054600000000001,2.5195,5.62,0.23,5.6247044367,8.33872,0.47546000000000005,8.3522639715,2.41872,0.7054600000000001,2.5195,5.92,-0.23,5.9244662207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 18:30:00,8.40024,0.87382,8.4455664967,3.03024,0.88382,3.1565,5.37,-0.01,5.3700093110000005,8.70024,0.5438200000000001,8.7172195252,3.03024,0.88382,3.1565,5.67,-0.34,5.6801848561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 19:00:00,8.5696,1.3477999999999999,8.6749414407,3.2496,0.9478000000000001,3.385,5.32,0.4,5.3350164011,8.8896,0.9378000000000001,8.9389292983,3.2496,0.9478000000000001,3.385,5.64,-0.01,5.6400088652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 19:30:00,8.4264,1.9727000000000001,8.654233776,3.2664,0.9527,3.4025,5.16,1.02,5.2598479065,8.7264,1.8327,8.9167733093,3.2664,0.9527,3.4025,5.46,0.88,5.5304611019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 20:00:00,8.01408,1.29494,8.1180261055,3.27408,0.9549400000000001,3.4105,4.74,0.34,4.7521784478,8.29408,1.23494,8.3855136903,3.27408,0.9549400000000001,3.4105,5.02,0.28,5.027802701,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 20:30:00,7.6216,1.5913,7.7859503113,3.2616,0.9513,3.3975,4.36,0.64,4.4067221378,7.8916,1.4213,8.0185687158,3.2616,0.9513,3.3975,4.63,0.47000000000000003,4.653794151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 21:00:00,7.24168,1.32424,7.3617620717,3.27168,0.9542400000000001,3.408,3.9699999999999998,0.37,3.9872045345,7.49168,1.23424,7.5926686745000005,3.27168,0.9542400000000001,3.408,4.22,0.28,4.2292788983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 21:30:00,6.81648,1.5431400000000002,6.9889684969,3.33648,0.9731400000000001,3.4755000000000003,3.48,0.5700000000000001,3.5263720734,7.04648,1.45314,7.1947547734,3.33648,0.9731400000000001,3.4755000000000003,3.71,0.48,3.7409223462,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 22:00:00,6.37064,1.4960200000000001,6.5439384051000005,3.62064,1.05602,3.7715,2.75,0.44,2.7849775583,6.56064,1.42602,6.7138312646,3.62064,1.05602,3.7715,2.94,0.37,2.9631908477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 22:30:00,5.8044,1.2442,5.9362524374,3.6144,1.0542,3.765,2.19,0.19,2.1982265579,5.9844,1.0342,6.0731057129,3.6144,1.0542,3.765,2.37,-0.02,2.3700843867,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 23:00:00,5.28728,0.6850400000000001,5.3314734924,3.61728,1.05504,3.768,1.67,-0.37,1.7104970038,5.43728,0.57504,5.4676032043,3.61728,1.05504,3.768,1.82,-0.48,1.8822327167,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 23:30:00,4.79456,0.7800800000000001,4.8576054183,3.63456,1.06008,3.786,1.16,-0.28,1.1933147112,4.91456,0.70008,4.9641728415,3.63456,1.06008,3.786,1.28,-0.36,1.3296616111000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 00:00:00,4.41984,1.11412,4.558097081,3.81984,1.11412,3.979,0.6000000000000001,0.0,0.6000000000000001,4.52984,0.8741200000000001,4.6134083062,3.81984,1.11412,3.979,0.71,-0.24,0.7494664769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 00:30:00,4.3728,0.6404000000000001,4.4194447615,3.7728,1.1004,3.93,0.6000000000000001,-0.46,0.7560423269000001,4.4828,0.6504,4.5297368577,3.7728,1.1004,3.93,0.71,-0.45,0.8405950273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 01:00:00,4.59328,0.33554,4.6055193247,3.89328,1.13554,4.0555,0.7000000000000001,-0.8,1.0630145813,4.68328,0.24554,4.6897122993,3.89328,1.13554,4.0555,0.79,-0.89,1.1900420161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 01:30:00,4.80216,-0.43812,4.8221042917,4.05216,1.18188,4.221,0.75,-1.62,1.7851890656,4.87216,-0.54812,4.9028949204,4.05216,1.18188,4.221,0.8200000000000001,-1.73,1.9144973231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 02:00:00,4.72008,-0.41456000000000004,4.7382502256,4.03008,1.17544,4.198,0.6900000000000001,-1.5899999999999999,1.7332628191000001,4.79008,-0.53456,4.8198154322,4.03008,1.17544,4.198,0.76,-1.71,1.8712829823,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 02:30:00,4.66504,-0.43728000000000006,4.6854895155000005,4.05504,1.18272,4.224,0.61,-1.62,1.7310401497,4.73504,-0.5472800000000001,4.7665626189,4.05504,1.18272,4.224,0.68,-1.73,1.8588437266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 03:00:00,4.51208,-0.44106000000000006,4.5335857607,4.04208,1.17894,4.2105,0.47000000000000003,-1.62,1.6868017074,4.57208,-0.55106,4.6051691228,4.04208,1.17894,4.2105,0.53,-1.73,1.8093645293,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 03:30:00,4.3796,-0.43970000000000004,4.401617004,3.9096,1.1403,4.0725,0.47000000000000003,-1.58,1.6484234893,4.4396,-0.5497000000000001,4.4735017883,3.9096,1.1403,4.0725,0.53,-1.69,1.7711578134,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 04:00:00,4.21032,-0.46574000000000004,4.2360014459,3.82032,1.11426,3.9795,0.39,-1.58,1.6274212731,4.28032,-0.57574,4.3188674268,3.82032,1.11426,3.9795,0.46,-1.69,1.7514850842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 04:30:00,4.18392,-0.47344,4.2106213318,3.79392,1.10656,3.952,0.39,-1.58,1.6274212731,4.25392,-0.5834400000000001,4.2937440073,3.79392,1.10656,3.952,0.46,-1.69,1.7514850842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 05:00:00,4.19352,-0.45314000000000004,4.2179314658,3.62352,1.05686,3.7745,0.5700000000000001,-1.51,1.6140012392,4.26352,-0.5631400000000001,4.3005499009,3.62352,1.05686,3.7745,0.64,-1.62,1.7418381096000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 05:30:00,4.382,-0.4315,4.4031938692,3.492,1.0185,3.6375,0.89,-1.45,1.7013524032,4.462,-0.5415,4.4947376175,3.492,1.0185,3.6375,0.97,-1.56,1.8369812193000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 06:00:00,4.59368,-0.39976000000000006,4.6110415309,3.46368,1.01024,3.608,1.13,-1.4100000000000001,1.8069311,4.67368,-0.51976,4.7024924455,3.46368,1.01024,3.608,1.21,-1.53,1.9506409203000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 06:30:00,5.01568,-0.36626000000000003,5.0290349223,3.47568,1.01374,3.6205,1.54,-1.38,2.0678491241,5.12568,-0.49626000000000003,5.1496475074,3.47568,1.01374,3.6205,1.65,-1.51,2.2366492796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 07:00:00,5.51104,-0.31178,5.5198522308,3.49104,1.01822,3.6365,2.02,-1.33,2.418532613,5.66104,-0.46178,5.6798428367,3.49104,1.01822,3.6365,2.17,-1.48,2.6266518612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 07:30:00,6.08064,-0.22648000000000001,6.0848562843,3.44064,1.00352,3.584,2.64,-1.23,2.9124731757999998,6.26064,-0.38648000000000005,6.272557692,3.44064,1.00352,3.584,2.8200000000000003,-1.3900000000000001,3.143962468,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 08:00:00,6.36624,-0.14818,6.3679642783,3.36624,0.98182,3.5065,3.0,-1.13,3.2057604402,6.55624,-0.31818,6.5639562346,3.36624,0.98182,3.5065,3.19,-1.3,3.4447205982,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 08:30:00,6.4592,-0.1044,6.4600436531,3.3792,0.9856,3.52,3.08,-1.09,3.267185333,6.6492,-0.27440000000000003,6.6548595778,3.3792,0.9856,3.52,3.27,-1.26,3.5043544341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 09:00:00,6.45728,-0.07496000000000001,6.4577150758,3.37728,0.98504,3.518,3.08,-1.06,3.257299495,6.64728,-0.23496000000000003,6.6514312445,3.37728,0.98504,3.518,3.27,-1.22,3.4901719155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 09:30:00,6.65184,-0.07738,6.6522900606,3.4718400000000003,1.01262,3.6165000000000003,3.18,-1.09,3.3616216325,6.83184,-0.23738,6.8359627742,3.4718400000000003,1.01262,3.6165000000000003,3.36,-1.25,3.5849825662,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 10:00:00,6.81104,-0.03928,6.811153265,3.67104,1.0707200000000001,3.824,3.14,-1.11,3.3304203939,6.98104,-0.19928,6.9838837333,3.67104,1.0707200000000001,3.824,3.31,-1.27,3.5452785504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 10:30:00,6.81392,-0.03844,6.8140284267,3.67392,1.07156,3.827,3.14,-1.11,3.3304203939,6.98392,-0.19844,6.9867386526,3.67392,1.07156,3.827,3.31,-1.27,3.5452785504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 11:00:00,6.84768,-0.06026000000000001,6.8479451407,3.66768,1.06974,3.8205,3.18,-1.13,3.374803698,7.02768,-0.22026,7.031130823,3.66768,1.06974,3.8205,3.36,-1.29,3.5991248936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 11:30:00,6.8197600000000005,-0.07632000000000001,6.8201870356,3.50976,1.02368,3.656,3.31,-1.1,3.4879936927,6.99976,-0.23632000000000003,7.0037480823,3.50976,1.02368,3.656,3.49,-1.26,3.7104851435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 12:00:00,7.00488,-0.010660000000000001,7.0048881112,3.73488,1.08934,3.8905000000000003,3.27,-1.1,3.4500579705,7.17488,-0.17066,7.1769093522,3.73488,1.08934,3.8905000000000003,3.44,-1.26,3.6634955985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 12:30:00,7.05984,-0.00838,7.0598449735,3.63984,1.06162,3.7915,3.42,-1.07,3.5834759662,7.23984,-0.16838,7.2417977775,3.63984,1.06162,3.7915,3.6,-1.23,3.8043264843999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 13:00:00,7.05408,-0.02756,7.0541338377,3.57408,1.04244,3.723,3.48,-1.07,3.6407828828,7.23408,-0.18756,7.2365110516,3.57408,1.04244,3.723,3.66,-1.23,3.8611526776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 13:30:00,7.06192,-0.019440000000000002,7.0619467571,3.60192,1.05056,3.752,3.46,-1.07,3.6216708851,7.24192,-0.17944000000000002,7.2441427374,3.60192,1.05056,3.752,3.64,-1.23,3.8421998907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 14:00:00,6.8136,-0.045200000000000004,6.813749922,3.5136000000000003,1.0248,3.66,3.3,-1.07,3.469135339,7.0036,-0.2252,7.0072197054,3.5136000000000003,1.0248,3.66,3.49,-1.25,3.7071012935,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 14:30:00,6.59296,-0.053720000000000004,6.5931788539,3.31296,0.96628,3.451,3.2800000000000002,-1.02,3.4349381363,6.76296,-0.21372000000000002,6.7663360987,3.31296,0.96628,3.451,3.45,-1.18,3.6462172179,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 15:00:00,6.30656,-0.13642,6.3080353082,3.40656,0.9935800000000001,3.5484999999999998,2.9,-1.13,3.1123785117,6.46656,-0.29642,6.4733502184,3.40656,0.9935800000000001,3.5484999999999998,3.06,-1.29,3.3207980968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 15:30:00,6.1958400000000005,-0.16538000000000003,6.198046777,3.61584,1.05462,3.7665,2.58,-1.22,2.8539095991,6.35584,-0.31538000000000005,6.3636598471,3.61584,1.05462,3.7665,2.74,-1.37,3.0634131292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 16:00:00,6.48064,-0.14648,6.4822952108,3.68064,1.07352,3.834,2.8,-1.22,3.0542429504,6.65064,-0.29648,6.6572451359,3.68064,1.07352,3.834,2.9699999999999998,-1.37,3.2707491497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 16:30:00,6.85872,-0.12954000000000002,6.8599431958,3.73872,1.09046,3.8945,3.12,-1.22,3.3500447758,7.05872,-0.31954000000000005,7.0659488995,3.73872,1.09046,3.8945,3.32,-1.4100000000000001,3.6070070696,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 17:00:00,7.4572,-0.0229,7.4572351612,3.7272,1.0871,3.8825000000000003,3.73,-1.11,3.8916577445,7.6772,-0.22290000000000001,7.6804351602,3.7272,1.0871,3.8825000000000003,3.95,-1.31,4.1615622067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 17:30:00,7.90472,0.01846,7.9047415549,3.59472,1.04846,3.7445,4.31,-1.03,4.431365478,8.15472,-0.20154000000000002,8.1572101021,3.59472,1.04846,3.7445,4.5600000000000005,-1.25,4.728223768,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 18:00:00,8.29912,0.022660000000000003,8.2991509355,3.84912,1.12266,4.0095,4.45,-1.1,4.5839393539,8.54912,-0.19734000000000002,8.5513973039,3.84912,1.12266,4.0095,4.7,-1.32,4.8818439139,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 18:30:00,8.6696,0.0228,8.6696299806,3.8496,1.1228,4.01,4.82,-1.1,4.9439255658,8.9496,-0.2172,8.9522352516,3.8496,1.1228,4.01,5.1,-1.34,5.2731015541,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 19:00:00,8.98088,0.07234,8.9811713406,3.23088,0.9423400000000001,3.3655,5.75,-0.87,5.8154449529,9.30088,-0.16766,9.3023910179,3.23088,0.9423400000000001,3.3655,6.07,-1.11,6.170656367,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 19:30:00,8.73864,0.09502000000000001,8.7391565869,1.38864,0.40502000000000005,1.4465,7.35,-0.31,7.3565345102,9.08864,-0.13498000000000002,9.0896422729,1.38864,0.40502000000000005,1.4465,7.7,-0.54,7.7189118404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 20:00:00,8.32472,-0.016540000000000003,8.3247364313,0.83472,0.24346,0.8695,7.49,-0.26,7.494511325,8.67472,-0.17654,8.6765162047,0.83472,0.24346,0.8695,7.84,-0.42,7.8512419399999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 20:30:00,7.9412,0.1366,7.9423747708,1.5312000000000001,0.4466,1.595,6.41,-0.31,6.4174917218,8.2612,-0.0434,8.2613139996,1.5312000000000001,0.4466,1.595,6.73,-0.49,6.747814461,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 21:00:00,7.53264,0.36702,7.5415760322,1.29264,0.37702,1.3465,6.24,-0.01,6.2400080128,7.83264,0.14702,7.8340196738,1.29264,0.37702,1.3465,6.54,-0.23,6.5440430928,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 21:30:00,7.12176,0.31968,7.1289312523,2.50176,0.7296800000000001,2.606,4.62,-0.41000000000000003,4.6381569616,7.37176,-0.050320000000000004,7.3719317414,2.50176,0.7296800000000001,2.606,4.87,-0.78,4.9320685316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 22:00:00,6.75752,-0.19614,6.7603659257,3.40752,0.9938600000000001,3.5495,3.35,-1.19,3.5550808711,6.95752,-0.38614000000000004,6.9682270808,3.40752,0.9938600000000001,3.5495,3.55,-1.38,3.8087924596000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 22:30:00,6.2328,-0.2696,6.2386280543,3.2928,0.9604,3.43,2.94,-1.23,3.186926419,6.4128,-0.4496,6.4285413587,3.2928,0.9604,3.43,3.12,-1.4100000000000001,3.4238136632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 23:00:00,5.64856,-0.31792000000000004,5.6574997304,3.53856,1.03208,3.686,2.11,-1.35,2.5049151682,5.79856,-0.47792,5.818221859,3.53856,1.03208,3.686,2.26,-1.51,2.7180323766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-17 23:30:00,5.13824,-0.37718,5.1520651248,3.43824,1.00282,3.5815,1.7000000000000002,-1.38,2.1896118377000002,5.2682400000000005,-0.5071800000000001,5.2925971177,3.43824,1.00282,3.5815,1.83,-1.51,2.3725513693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 00:00:00,4.77008,-0.39706,4.7865770494,3.37008,0.98294,3.5105,1.4,-1.38,1.965807722,4.88008,-0.5270600000000001,4.9084593357,3.37008,0.98294,3.5105,1.51,-1.51,2.1354624792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 00:30:00,4.71656,-0.40392000000000006,4.7338239933,3.34656,0.9760800000000001,3.4859999999999998,1.37,-1.38,1.9445565047,4.81656,-0.5339200000000001,4.8460624016,3.34656,0.9760800000000001,3.4859999999999998,1.47,-1.51,2.1073680267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 01:00:00,4.87104,-0.38428,4.8861745568,3.31104,0.9657200000000001,3.449,1.56,-1.35,2.0630317496,4.98104,-0.5042800000000001,5.006501553,3.31104,0.9657200000000001,3.449,1.67,-1.47,2.224814599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 01:30:00,4.8236,-0.3977,4.8399671745,3.3336,0.9723,3.4725,1.49,-1.37,2.0241047404,4.9236,-0.49770000000000003,4.9486909633,3.3336,0.9723,3.4725,1.5899999999999999,-1.47,2.1654098919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 02:00:00,4.72952,-0.36764,4.7437873688,3.2995200000000002,0.9623600000000001,3.437,1.43,-1.33,1.9528952865,4.8295200000000005,-0.48764,4.8540762458,3.2995200000000002,0.9623600000000001,3.437,1.53,-1.45,2.1079373805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 02:30:00,4.6548,-0.36360000000000003,4.6689793317,3.2448,0.9464,3.38,1.4100000000000001,-1.31,1.9246298345000001,4.7548,-0.48360000000000003,4.7793296601,3.2448,0.9464,3.38,1.51,-1.43,2.0796634343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 03:00:00,4.50048,-0.37736000000000003,4.5162728881,3.06048,0.8926400000000001,3.188,1.44,-1.27,1.9200260415,4.60048,-0.48736,4.6262226492,3.06048,0.8926400000000001,3.188,1.54,-1.38,2.0678491241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 03:30:00,4.35168,-0.36826000000000003,4.3672341648,3.09168,0.9017400000000001,3.2205,1.26,-1.27,1.7889941308,4.45168,-0.47826,4.477296891,3.09168,0.9017400000000001,3.2205,1.3599999999999999,-1.38,1.9375241934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 04:00:00,4.25816,-0.37512,4.2746510501,3.06816,0.8948800000000001,3.196,1.19,-1.27,1.7404022524,4.35816,-0.48512000000000005,4.3850769663,3.06816,0.8948800000000001,3.196,1.29,-1.38,1.889047379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 04:30:00,4.24552,-0.36464,4.2611503611,3.03552,0.88536,3.162,1.21,-1.25,1.7397126199000001,4.32552,-0.47464000000000006,4.3514832414,3.03552,0.88536,3.162,1.29,-1.3599999999999999,1.8744865964000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 05:00:00,4.2532,-0.3674,4.2690388848,3.1632,0.9226000000000001,3.295,1.09,-1.29,1.6888457597,4.3432,-0.47740000000000005,4.3693588775,3.1632,0.9226000000000001,3.295,1.18,-1.4,1.8309560344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 05:30:00,4.42528,-0.39096000000000003,4.4425164941,3.42528,0.99904,3.568,1.0,-1.3900000000000001,1.7123375835,4.51528,-0.5109600000000001,4.5440987665,3.42528,0.99904,3.568,1.09,-1.51,1.862310393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 06:00:00,4.56656,-0.34892,4.5798706750000004,3.46656,1.01108,3.6109999999999998,1.1,-1.3599999999999999,1.7491712323000002,4.67656,-0.45892000000000005,4.6990234092000005,3.46656,1.01108,3.6109999999999998,1.21,-1.47,1.9039432765000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 06:30:00,5.03136,-0.34752000000000005,5.0433474598,3.4713600000000002,1.01248,3.616,1.56,-1.3599999999999999,2.0695893312,5.15136,-0.45752000000000004,5.171637497,3.4713600000000002,1.01248,3.616,1.6800000000000002,-1.47,2.2323306207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 07:00:00,5.57712,-0.27584000000000003,5.5839372489,3.47712,1.01416,3.622,2.1,-1.29,2.4645689278000003,5.72712,-0.42584000000000005,5.7429298446,3.47712,1.01416,3.622,2.25,-1.44,2.6713479743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 07:30:00,6.14008,-0.18956,6.1430054045,3.4300800000000002,1.00044,3.573,2.71,-1.19,2.9597635041,6.31008,-0.34956000000000004,6.3197548845,3.4300800000000002,1.00044,3.573,2.88,-1.35,3.1807074685,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 08:00:00,6.3650400000000005,-0.11728000000000001,6.3661203884,3.3350400000000002,0.97272,3.474,3.03,-1.09,3.2200931664,6.5750399999999996,-0.28728000000000004,6.5813129997,3.3350400000000002,0.97272,3.474,3.24,-1.26,3.4763774248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 08:30:00,6.45232,-0.09224,6.4529792809,3.35232,0.9777600000000001,3.492,3.1,-1.07,3.27946642,6.64232,-0.25224,6.6471076417,3.35232,0.9777600000000001,3.492,3.29,-1.23,3.5124065824,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 09:00:00,6.47256,-0.08592000000000001,6.4731302474,3.44256,1.00408,3.586,3.03,-1.09,3.2200931664,6.65256,-0.22592,6.6563950003,3.44256,1.00408,3.586,3.21,-1.23,3.4375863626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 09:30:00,6.75776,-0.00232,6.7577603982,3.31776,0.9676800000000001,3.456,3.44,-0.97,3.574143254,6.95776,-0.16232000000000002,6.9596531523,3.31776,0.9676800000000001,3.456,3.64,-1.13,3.811364585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 10:00:00,6.85208,0.03894,6.8521906461,3.56208,1.03894,3.7105,3.29,-1.0,3.4386189088,7.04208,-0.12106000000000001,7.0431204909,3.56208,1.03894,3.7105,3.48,-1.16,3.6682420858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 10:30:00,6.80632,0.07976000000000001,6.8067873186,3.25632,0.94976,3.392,3.55,-0.87,3.6550512992,7.00632,-0.08024,7.0067794599,3.25632,0.94976,3.392,3.75,-1.03,3.8888815873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 11:00:00,6.8008,0.0869,6.8013551775,3.2808,0.9569000000000001,3.4175,3.52,-0.87,3.6259205728,6.9908,-0.0531,6.9910016629000005,3.2808,0.9569000000000001,3.4175,3.71,-1.01,3.8450227568,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 11:30:00,6.82032,0.049260000000000005,6.8204978887,3.22032,0.9392600000000001,3.3545,3.6,-0.89,3.7083823967000002,7.02032,-0.11074,7.0211933637,3.22032,0.9392600000000001,3.3545,3.8,-1.05,3.9423977476000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 12:00:00,6.8172,0.057100000000000005,6.817439127,3.2472,0.9471,3.3825,3.5700000000000003,-0.89,3.6792662312,7.0072,-0.12290000000000001,7.008277695,3.2472,0.9471,3.3825,3.76,-1.07,3.9092838219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 12:30:00,6.85968,0.02324,6.8597193674,3.43968,1.00324,3.583,3.42,-0.98,3.557639667,7.04968,-0.12676,7.050819541,3.43968,1.00324,3.583,3.61,-1.13,3.7827238863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 13:00:00,6.86,0.035,6.8600892851,3.48,1.015,3.625,3.38,-0.98,3.5192044556,7.05,-0.115,7.0509378809,3.48,1.015,3.625,3.5700000000000003,-1.13,3.7445694011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 13:30:00,6.81864,0.022520000000000002,6.8186771884,3.36864,0.9825200000000001,3.509,3.45,-0.96,3.5810752575,7.00864,-0.12748,7.0097992696,3.36864,0.9825200000000001,3.509,3.64,-1.11,3.8054828866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 14:00:00,6.50936,0.01148,6.5093701231,3.39936,0.99148,3.541,3.11,-0.98,3.2607514471,6.67936,-0.14852,6.6810110163,3.39936,0.99148,3.541,3.2800000000000002,-1.1400000000000001,3.4724631028,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 14:30:00,6.38352,-0.01314,6.3835335238,3.62352,1.05686,3.7745,2.76,-1.07,2.9601520231,6.55352,-0.17314000000000002,6.5558067276,3.62352,1.05686,3.7745,2.93,-1.23,3.1777035733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 15:00:00,6.26504,-0.027280000000000002,6.2650993927,3.57504,1.04272,3.724,2.69,-1.07,2.8949956822000003,6.44504,-0.18728,6.4477604174,3.57504,1.04272,3.724,2.87,-1.23,3.1224669734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 15:30:00,6.35432,-0.031240000000000004,6.3543967928,3.66432,1.06876,3.817,2.69,-1.1,2.9062174729,6.53432,-0.18124,6.5368330100000005,3.66432,1.06876,3.817,2.87,-1.25,3.1303993355,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 16:00:00,6.68512,-0.036840000000000005,6.6852215072,3.64512,1.06316,3.797,3.04,-1.1,3.2328934409,6.85512,-0.18684,6.8576657399,3.64512,1.06316,3.797,3.21,-1.25,3.4447931723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 16:30:00,7.06336,-0.03152,7.0634303281,3.66336,1.06848,3.816,3.4,-1.1,3.573513677,7.2633600000000005,-0.18152000000000001,7.2656278462,3.66336,1.06848,3.816,3.6,-1.25,3.8108398025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 17:00:00,7.7432,0.0076,7.7432037297,3.7632,1.0976,3.92,3.98,-1.09,4.126560311,7.9732,-0.1824,7.9752860764,3.7632,1.0976,3.92,4.21,-1.28,4.4002840817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 17:30:00,8.23504,0.02272,8.2350713415,3.81504,1.11272,3.974,4.42,-1.09,4.5524169405,8.49504,-0.17728000000000002,8.4968895956,3.81504,1.11272,3.974,4.68,-1.29,4.8545339632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 18:00:00,8.3584,0.0037,8.3584008189,3.8184,1.1137,3.9775,4.54,-1.11,4.6737244249,8.6284,-0.2263,8.6313671136,3.8184,1.1137,3.9775,4.8100000000000005,-1.34,4.9931653287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 18:30:00,8.54272,0.87746,8.5876656345,2.08272,0.60746,2.1695,6.46,0.27,6.4656399529,8.86272,0.91746,8.910080732,2.08272,0.60746,2.1695,6.78,0.31,6.7870833205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 19:00:00,8.73336,1.2334800000000001,8.8200368367,1.62336,0.47348,1.691,7.11,0.76,7.1505034788,9.09336,1.01348,9.1496632616,1.62336,0.47348,1.691,7.47,0.54,7.4894926397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 19:30:00,8.52128,1.24954,8.612407506,2.74128,0.79954,2.8555,5.78,0.45,5.7974908366,8.82128,1.54954,8.9563416108,2.74128,0.79954,2.8555,6.08,0.75,6.1260835776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 20:00:00,8.17048,0.66264,8.197306582,2.82048,0.82264,2.938,5.35,-0.16,5.3523919886,8.46048,0.25264000000000003,8.464251225,2.82048,0.82264,2.938,5.64,-0.5700000000000001,5.6687300165,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 20:30:00,7.85376,0.26818000000000003,7.8583373973,2.87376,0.83818,2.9935,4.98,-0.5700000000000001,5.0125143391,8.12376,0.04818,8.1239028705,2.87376,0.83818,2.9935,5.25,-0.79,5.309105386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 21:00:00,7.45968,0.44824,7.473134871,2.83968,0.8282400000000001,2.958,4.62,-0.38,4.6356013634,7.71968,0.25824,7.7239981357000005,2.83968,0.8282400000000001,2.958,4.88,-0.5700000000000001,4.9131761621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 21:30:00,6.94824,0.84282,6.999170283,2.95824,0.86282,3.0815,3.99,-0.02,3.9900501250000002,7.17824,0.5328200000000001,7.1979876806,2.95824,0.86282,3.0815,4.22,-0.33,4.2328831782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 22:00:00,6.4288,0.5359,6.4510974454,2.9688,0.8659,3.0925,3.46,-0.33,3.4757013681,6.6488,0.2559,6.6537227362,2.9688,0.8659,3.0925,3.68,-0.61,3.730214471,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 22:30:00,5.9276800000000005,0.34474000000000005,5.9376961736,3.30768,0.96474,3.4455,2.62,-0.62,2.6923595599,6.10768,0.18474000000000002,6.1104732918,3.30768,0.96474,3.4455,2.8,-0.78,2.9066131494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 23:00:00,5.37656,0.65858,5.4167448758,3.52656,1.02858,3.6734999999999998,1.85,-0.37,1.88663722,5.53656,0.62858,5.5721279104,3.52656,1.02858,3.6734999999999998,2.01,-0.4,2.0494145505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-18 23:30:00,4.94528,0.16904000000000002,4.9481682267,3.66528,1.06904,3.818,1.28,-0.9,1.5647363995,5.06528,0.06904,5.0657504873,3.66528,1.06904,3.818,1.4,-1.0,1.7204650533999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 00:00:00,4.5084800000000005,0.29164,4.5179028099,3.70848,1.08164,3.863,0.8,-0.79,1.1243220179,4.60848,0.18164000000000002,4.6120582172999995,3.70848,1.08164,3.863,0.9,-0.9,1.2727922061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 00:30:00,4.4604,0.32220000000000004,4.4720220259,3.7104,1.0822,3.865,0.75,-0.76,1.0677546535,4.5504,0.2222,4.5558218797,3.7104,1.0822,3.865,0.84,-0.86,1.2021647142,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 01:00:00,4.6648,0.2164,4.6698166988,3.7248,1.0864,3.88,0.9400000000000001,-0.87,1.2808200498,4.7448,0.1164,4.7462275546,3.7248,1.0864,3.88,1.02,-0.97,1.407586587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 01:30:00,4.60056,0.21808000000000002,4.6057259146,3.73056,1.08808,3.886,0.87,-0.87,1.2303657993,4.68056,0.11808,4.6820492095,3.73056,1.08808,3.886,0.9500000000000001,-0.97,1.3577186748,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 02:00:00,4.5196000000000005,0.14780000000000001,4.5220160327,3.7296,1.0878,3.885,0.79,-0.9400000000000001,1.2278843594,4.5996,0.0478,4.5998483671,3.7296,1.0878,3.885,0.87,-1.04,1.3559129766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 02:30:00,4.40408,0.35494000000000003,4.4183597692,3.75408,1.09494,3.9105,0.65,-0.74,0.9849365462,4.4840800000000005,0.26494,4.4919001158,3.75408,1.09494,3.9105,0.73,-0.8300000000000001,1.1053506231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 03:00:00,4.27976,0.23368000000000003,4.2861348556,3.74976,1.09368,3.906,0.53,-0.86,1.0101980004,4.34976,0.14368,4.3521323509,3.74976,1.09368,3.906,0.6000000000000001,-0.9500000000000001,1.1236102527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 03:30:00,4.38568,-0.59626,4.4260270051,3.95568,1.15374,4.1205,0.43,-1.75,1.8020543832,4.43568,-0.71626,4.4931375953,3.95568,1.15374,4.1205,0.48,-1.87,1.9306216615,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 04:00:00,4.24504,-0.5222800000000001,4.2770481643,3.93504,1.14772,4.099,0.31,-1.67,1.6985287751,4.29504,-0.62228,4.3398849063,3.93504,1.14772,4.099,0.36,-1.77,1.8062391868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 04:30:00,4.20656,-0.51892,4.2384460596,3.94656,1.15108,4.111,0.26,-1.67,1.6901183391,4.23656,-0.61892,4.281530404,3.94656,1.15108,4.111,0.29,-1.77,1.7935997324000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 05:00:00,4.22496,-0.54522,4.2599943486,3.92496,1.14478,4.0885,0.30000000000000004,-1.69,1.7164206944,4.28496,-0.65522,4.3347659049,3.92496,1.14478,4.0885,0.36,-1.8,1.8356470249,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 05:30:00,4.41376,-0.5368200000000001,4.4462853091,3.95376,1.15318,4.1185,0.46,-1.69,1.7514850842,4.46376,-0.6468200000000001,4.5103801891,3.95376,1.15318,4.1185,0.51,-1.8,1.8708554193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 06:00:00,4.5906400000000005,-0.64898,4.6362862994,3.98064,1.16102,4.1465,0.61,-1.81,1.9100261778,4.64064,-0.7589800000000001,4.7022962742,3.98064,1.16102,4.1465,0.66,-1.92,2.0302709179,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 06:30:00,4.812,-0.3965,4.828307804,3.372,0.9835,3.5125,1.44,-1.38,1.9944924166,4.902,-0.5265000000000001,4.9301933279,3.372,0.9835,3.5125,1.53,-1.51,2.1496511345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 07:00:00,5.464,-0.6105,5.4980002046,1.404,0.40950000000000003,1.4625,4.06,-1.02,4.1861676985,5.634,-0.7805000000000001,5.6878059258,1.404,0.40950000000000003,1.4625,4.23,-1.19,4.3942007237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 07:30:00,5.92712,-0.5008400000000001,5.9482427825,1.67712,0.48916000000000004,1.7469999999999999,4.25,-0.99,4.3637827627,6.09712,-0.68084,6.1350155175,1.67712,0.48916000000000004,1.7469999999999999,4.42,-1.17,4.5722314027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 08:00:00,6.14456,-0.48242,6.163468719,2.49456,0.72758,2.5985,3.65,-1.21,3.8453348359,6.30456,-0.66242,6.3392647089,2.49456,0.72758,2.5985,3.81,-1.3900000000000001,4.0556380509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 08:30:00,6.14248,0.07864,6.1429833794,2.77248,0.80864,2.888,3.37,-0.73,3.4481589291,6.32248,-0.07136,6.322882697,2.77248,0.80864,2.888,3.55,-0.88,3.657444463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 09:00:00,6.11648,0.5681400000000001,6.1428096707,2.97648,0.86814,3.1005,3.14,-0.30000000000000004,3.1542986541999998,6.28648,0.42814,6.3010423463,2.97648,0.86814,3.1005,3.31,-0.44,3.3391166497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 09:30:00,6.44608,0.54844,6.4693688873,3.04608,0.8884400000000001,3.173,3.4,-0.34,3.4169577112000002,6.62608,0.40844,6.6386564454,3.04608,0.8884400000000001,3.173,3.58,-0.48,3.6120354373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 10:00:00,6.58344,0.52642,6.6044530621,3.07344,0.8964200000000001,3.2015000000000002,3.51,-0.37,3.5294475488,6.75344,0.36642,6.7633730823,3.07344,0.8964200000000001,3.2015000000000002,3.68,-0.53,3.7179698762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 10:30:00,6.76216,0.03688,6.7622605688,3.21216,0.93688,3.346,3.55,-0.9,3.6623080154,6.94216,-0.13312000000000002,6.9434362098,3.21216,0.93688,3.346,3.73,-1.07,3.8804381196,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 11:00:00,6.8796,-0.11720000000000001,6.8805982298,3.3696,0.9828,3.51,3.51,-1.1,3.6783284247,7.0696,-0.2972,7.0758442606,3.3696,0.9828,3.51,3.7,-1.28,3.9151500610000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 11:30:00,7.05352,-0.12314000000000001,7.0545948041,3.62352,1.05686,3.7745,3.43,-1.18,3.6272992708,7.22352,-0.29314,7.2294655577,3.62352,1.05686,3.7745,3.6,-1.35,3.8448016854000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 12:00:00,7.08752,-0.09864,7.088206374,3.70752,1.08136,3.862,3.38,-1.18,3.5800558655,7.24752,-0.26864000000000005,7.2524970596,3.70752,1.08136,3.862,3.54,-1.35,3.7886805090999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 12:30:00,7.19696,-0.10672000000000001,7.1977512044,3.81696,1.11328,3.976,3.38,-1.22,3.5934384648,7.35696,-0.27672,7.3621623454,3.81696,1.11328,3.976,3.54,-1.3900000000000001,3.8031171426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 13:00:00,7.1528,-0.1096,7.1536396331,3.7728,1.1004,3.93,3.38,-1.21,3.5900557099,7.3128,-0.2696,7.3177679657,3.7728,1.1004,3.93,3.54,-1.37,3.7958530003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 13:30:00,7.15616,-0.10862000000000001,7.1569842986,3.77616,1.10138,3.9335,3.38,-1.21,3.5900557099,7.31616,-0.26862,7.3210896627,3.77616,1.10138,3.9335,3.54,-1.37,3.7958530003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 14:00:00,7.13752,-0.09864,7.1382015662,3.70752,1.08136,3.862,3.43,-1.18,3.6272992708,7.30752,-0.28864,7.3132182793,3.70752,1.08136,3.862,3.6,-1.37,3.8518696759,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 14:30:00,7.01424,-0.14168,7.0156707448,3.8342400000000003,1.11832,3.9939999999999998,3.18,-1.26,3.4205262753,7.17424,-0.31168,7.1810071717,3.8342400000000003,1.11832,3.9939999999999998,3.34,-1.43,3.6332492345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 15:00:00,6.84776,-0.18482,6.8502536778,3.85776,1.12518,4.0185,2.99,-1.31,3.2643835559,7.00776,-0.36482000000000003,7.0172497355,3.85776,1.12518,4.0185,3.15,-1.49,3.4846233656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 15:30:00,6.88056,-0.20442000000000002,6.883595968,3.79056,1.10558,3.9485,3.09,-1.31,3.3562181097,7.03056,-0.38442000000000004,7.0410618979,3.79056,1.10558,3.9485,3.24,-1.49,3.5661884415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 16:00:00,7.18496,-0.16772,7.1869172946,3.74496,1.09228,3.901,3.44,-1.26,3.6634955985,7.36496,-0.35772000000000004,7.3736422072,3.74496,1.09228,3.901,3.62,-1.45,3.8996025438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 16:30:00,7.57928,-0.14896,7.5807436575,3.80928,1.11104,3.968,3.77,-1.26,3.9749842767,7.76928,-0.33896000000000004,7.7766705987,3.80928,1.11104,3.968,3.96,-1.45,4.2171198702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 17:00:00,7.88088,-0.12516000000000002,7.8818738001,3.89088,1.13484,4.053,3.99,-1.26,4.1842203575,8.09088,-0.31516000000000005,8.0970158083,3.89088,1.13484,4.053,4.2,-1.45,4.4432533126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 17:30:00,8.2912,-0.09090000000000001,8.291698273,3.8712,1.1291,4.0325,4.42,-1.22,4.5852807984,8.5312,-0.3209,8.537233173,3.8712,1.1291,4.0325,4.66,-1.45,4.8803790836,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 18:00:00,8.53064,-0.07648,8.5309828273,3.92064,1.14352,4.084,4.61,-1.22,4.7687000325,8.77064,-0.30648000000000003,8.7759931632,3.92064,1.14352,4.084,4.85,-1.45,5.0621141828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 18:30:00,8.59928,-0.10896000000000002,8.599970279,3.80928,1.11104,3.968,4.79,-1.22,4.9429242357,8.84928,-0.33896000000000004,8.8557693285,3.80928,1.11104,3.968,5.04,-1.45,5.2444351459,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 19:00:00,8.67296,-0.07372000000000001,8.6732733037,3.79296,1.10628,3.951,4.88,-1.18,5.0206374097,8.93296,-0.32372,8.9388236922,3.79296,1.10628,3.951,5.14,-1.43,5.3352132104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 19:30:00,8.48384,-0.07638,8.4841838176,3.78384,1.10362,3.9415,4.7,-1.18,4.845864216,8.72384,-0.32638,8.729943198600001,3.78384,1.10362,3.9415,4.94,-1.43,5.1428105157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 20:00:00,8.13104,-0.14428000000000002,8.1323199765,3.79104,1.10572,3.949,4.34,-1.25,4.5164255778,8.35104,-0.35428000000000004,8.3585515133,3.79104,1.10572,3.949,4.5600000000000005,-1.46,4.7880267334,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 20:30:00,7.75536,-0.21302000000000001,7.758285007,3.79536,1.10698,3.9535,3.96,-1.32,4.1742065114,7.95536,-0.41302000000000005,7.9660742057,3.79536,1.10698,3.9535,4.16,-1.52,4.4289953714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 21:00:00,7.55208,-0.22106,7.5553146758,3.80208,1.10894,3.9605,3.75,-1.33,3.9788691861,7.75208,-0.41106000000000004,7.7629707361,3.80208,1.10894,3.9605,3.95,-1.52,4.2323634059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 21:30:00,7.03344,-0.33358000000000004,7.0413460254,3.79344,1.10642,3.9515000000000002,3.24,-1.44,3.5455888086,7.20344,-0.53358,7.2231748871,3.79344,1.10642,3.9515000000000002,3.41,-1.6400000000000001,3.7838736765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 22:00:00,6.62488,-0.39316,6.636535979,3.79488,1.10684,3.9530000000000003,2.83,-1.5,3.2029517636,6.77488,-0.57316,6.7990816586000005,3.79488,1.10684,3.9530000000000003,2.98,-1.6800000000000002,3.4209355446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
