Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2021-03-19 22:30:00,6.28832,-0.41924000000000006,6.3022797939,3.80832,1.11076,3.967,2.48,-1.53,2.9139835278,6.42832,-0.59924,6.4561897897,3.80832,1.11076,3.967,2.62,-1.71,3.1286578592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 23:00:00,5.77672,-0.46554000000000006,5.795448339,3.78672,1.10446,3.9445,1.99,-1.57,2.5347583711,5.89672,-0.6255400000000001,5.9298066621,3.78672,1.10446,3.9445,2.11,-1.73,2.7285527299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 23:30:00,5.31568,-0.49876000000000004,5.3390275706,3.77568,1.10124,3.933,1.54,-1.6,2.2207206038,5.41568,-0.64876,5.4544000037,3.77568,1.10124,3.933,1.6400000000000001,-1.75,2.3983536020000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 00:00:00,4.91664,-0.51848,4.9439023453,3.77664,1.10152,3.934,1.1400000000000001,-1.62,1.9809088823,4.99664,-0.6484800000000001,5.0385451869,3.77664,1.10152,3.934,1.22,-1.75,2.1332838536,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 00:30:00,4.83,-0.5275000000000001,4.8587196101,3.7800000000000002,1.1025,3.9375,1.05,-1.63,1.9389172236,4.91,-0.6575000000000001,4.9538274344,3.7800000000000002,1.1025,3.9375,1.13,-1.76,2.0915305401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 01:00:00,4.94712,-0.52834,4.9752527021,3.77712,1.10166,3.9345,1.17,-1.63,2.0064396328,5.00712,-0.65834,5.0502140796,3.77712,1.10166,3.9345,1.23,-1.76,2.1472074888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 01:30:00,4.90376,-0.51182,4.9303977375,3.83376,1.11818,3.9935,1.07,-1.63,1.9498205046,4.96376,-0.6418200000000001,5.0050820423,3.83376,1.11818,3.9935,1.13,-1.76,2.0915305401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 02:00:00,4.78456,-0.49742000000000003,4.81034729,3.81456,1.11258,3.9735,0.97,-1.6099999999999999,1.8796276227000002,4.85456,-0.6274200000000001,4.8949370425000005,3.81456,1.11258,3.9735,1.04,-1.74,2.0271161782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 02:30:00,4.71584,-0.50288,4.7425768523,3.79584,1.10712,3.954,0.92,-1.6099999999999999,1.8543192821,4.76584,-0.63288,4.8076780258,3.79584,1.10712,3.954,0.97,-1.74,1.9921094347000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 03:00:00,4.55168,-0.5282600000000001,4.5822319289,3.81168,1.11174,3.9705,0.74,-1.6400000000000001,1.7992220541,4.61168,-0.6482600000000001,4.6570198035,3.81168,1.11174,3.9705,0.8,-1.76,1.9332873558,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 03:30:00,4.28936,-0.5660200000000001,4.3265445623,3.81936,1.11398,3.9785,0.47000000000000003,-1.6800000000000002,1.7445056606,4.32936,-0.6860200000000001,4.3833755771,3.81936,1.11398,3.9785,0.51,-1.8,1.8708554193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 04:00:00,4.16528,-0.55596,4.2022195326,3.78528,1.10404,3.943,0.38,-1.6600000000000001,1.7029386365999999,4.20528,-0.6659600000000001,4.2576851222,3.78528,1.10404,3.943,0.42,-1.77,1.8191481523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 04:30:00,4.11944,-0.57308,4.1591112753,3.82944,1.11692,3.989,0.29,-1.69,1.7147011401,4.14944,-0.68308,4.2052884087,3.82944,1.11692,3.989,0.32,-1.8,1.8282231811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 05:00:00,4.0844,-0.5633,4.1230607866,3.7944,1.1067,3.9525,0.29,-1.67,1.6949926254,4.0944,-0.6733,4.1493908288,3.7944,1.1067,3.9525,0.30000000000000004,-1.78,1.8051038751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 05:30:00,4.14152,-0.52414,4.174555144,3.7915200000000002,1.10586,3.9495,0.35000000000000003,-1.63,1.6671532623,4.18152,-0.64414,4.2308422152,3.7915200000000002,1.10586,3.9495,0.39,-1.75,1.792930562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 06:00:00,4.17976,-0.5188200000000001,4.2118366362,3.80976,1.11118,3.9685,0.37,-1.63,1.671466422,4.22976,-0.63882,4.2777284451,3.80976,1.11118,3.9685,0.42,-1.75,1.7996944185000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 06:30:00,4.32664,-0.55098,4.3615814391,3.83664,1.11902,3.9965,0.49,-1.67,1.7404022524,4.37664,-0.67098,4.4277750451,3.83664,1.11902,3.9965,0.54,-1.79,1.8696791169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 07:00:00,4.52848,-0.50336,4.5563694319,3.82848,1.11664,3.988,0.7000000000000001,-1.62,1.7647662735,4.59848,-0.63336,4.6418922004,3.82848,1.11664,3.988,0.77,-1.75,1.9119100397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 07:30:00,4.84224,-0.46518000000000004,4.8645329324,3.82224,1.11482,3.9815,1.02,-1.58,1.8806381896,4.91224,-0.60518,4.9493782084,3.82224,1.11482,3.9815,1.09,-1.72,2.0362956563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 08:00:00,5.20552,-0.40714000000000006,5.2214175709,3.8155200000000002,1.11286,3.9745,1.3900000000000001,-1.52,2.0597329924,5.29552,-0.5471400000000001,5.3237105716,3.8155200000000002,1.11286,3.9745,1.48,-1.6600000000000001,2.2239604313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 08:30:00,5.72168,-0.36826000000000003,5.7335187669,3.81168,1.11174,3.9705,1.9100000000000001,-1.48,2.4162988226,5.83168,-0.5282600000000001,5.8555572109,3.81168,1.11174,3.9705,2.02,-1.6400000000000001,2.6019223663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 09:00:00,6.19752,-0.25364000000000003,6.2027080699,3.82752,1.11636,3.987,2.37,-1.37,2.7374805935,6.33752,-0.42364,6.3516636089,3.82752,1.11636,3.987,2.51,-1.54,2.9447750339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 09:30:00,6.6901600000000006,-0.18162,6.6926247953,3.80016,1.10838,3.9585,2.89,-1.29,3.1648380685,6.85016,-0.36162000000000005,6.8596983206,3.80016,1.10838,3.9585,3.05,-1.47,3.3857643155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 10:00:00,6.9360800000000005,-0.13406,6.9373754295,3.82608,1.11594,3.9855,3.11,-1.25,3.3518054836,7.10608,-0.31406,7.1130167053,3.82608,1.11594,3.9855,3.2800000000000002,-1.43,3.5781699233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 10:30:00,7.16104,-0.11178,7.1619123598,3.49104,1.01822,3.6365,3.67,-1.13,3.8400260416,7.36104,-0.30178000000000005,7.3672234288,3.49104,1.01822,3.6365,3.87,-1.32,4.0889240639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 11:00:00,7.3792,-0.0869,7.3797116644,3.6792,1.0731,3.8325,3.7,-1.16,3.8775765628,7.5792,-0.27690000000000003,7.5842564731,3.6792,1.0731,3.8325,3.9,-1.35,4.1270449477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 11:30:00,7.39024,-0.08618,7.3907424695,3.75024,1.09382,3.9065000000000003,3.64,-1.18,3.8264866392,7.58024,-0.27618000000000004,7.5852695305,3.75024,1.09382,3.9065000000000003,3.83,-1.37,4.0676528859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 12:00:00,7.44664,-0.07848000000000001,7.4470535381000005,3.77664,1.10152,3.934,3.67,-1.18,3.8550356678,7.63664,-0.26848,7.6413579945,3.77664,1.10152,3.934,3.86,-1.37,4.0959125967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 12:30:00,7.5392,-0.0719,7.5395428409,3.7992,1.1081,3.9575,3.74,-1.18,3.9217343102,7.7292000000000005,-0.2619,7.733635901,3.7992,1.1081,3.9575,3.93,-1.37,4.1619466599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 13:00:00,7.44408,-0.055060000000000005,7.4442836224,3.75408,1.09494,3.9105,3.69,-1.15,3.865048512,7.63408,-0.23506000000000002,7.6376979942,3.75408,1.09494,3.9105,3.88,-1.33,4.1016216305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 13:30:00,7.42648,-0.054360000000000006,7.4266789482,3.75648,1.09564,3.9130000000000003,3.67,-1.15,3.8459589181,7.60648,-0.23436,7.6100895264,3.75648,1.09564,3.9130000000000003,3.85,-1.33,4.0732542273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 14:00:00,7.20336,-0.08402000000000001,7.203849988,3.72336,1.08598,3.8785,3.48,-1.17,3.6714166203,7.39336,-0.27402000000000004,7.3984362571,3.72336,1.08598,3.8785,3.67,-1.3599999999999999,3.9138855374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 14:30:00,7.15008,-0.10206000000000001,7.1508083634,3.73008,1.08794,3.8855,3.42,-1.19,3.6211186117,7.34008,-0.28206000000000003,7.3454974134,3.73008,1.08794,3.8855,3.61,-1.37,3.8612174246,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 15:00:00,7.16664,-0.12598,7.1677471949000005,3.71664,1.08402,3.8715,3.45,-1.21,3.6560361049,7.34664,-0.32598000000000005,7.3538685228,3.71664,1.08402,3.8715,3.63,-1.4100000000000001,3.8942264957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 15:30:00,7.05392,-0.15094000000000002,7.0555347246,3.73392,1.08906,3.8895,3.32,-1.24,3.5440090293,7.23392,-0.34094,7.2419499204,3.73392,1.08906,3.8895,3.5,-1.43,3.7808596906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 16:00:00,7.024,-0.148,7.0255590525,3.7439999999999998,1.092,3.9,3.2800000000000002,-1.24,3.506565271,7.204,-0.338,7.2119248471,3.7439999999999998,1.092,3.9,3.46,-1.43,3.7438616426999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 16:30:00,7.1392,-0.1494,7.1407630545,3.7392000000000003,1.0906,3.895,3.4,-1.24,3.6190606516,7.3192,-0.33940000000000003,7.3270649649,3.7392000000000003,1.0906,3.895,3.58,-1.43,3.8550356678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 17:00:00,7.31864,-0.15248,7.3202282478,3.72864,1.08752,3.884,3.59,-1.24,3.798117955,7.50864,-0.34248,7.5164464476,3.72864,1.08752,3.884,3.7800000000000002,-1.43,4.0414477604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 17:30:00,7.56544,-0.14758000000000002,7.566879294,3.7454400000000003,1.09242,3.9015,3.8200000000000003,-1.24,4.0162171256,7.75544,-0.33758000000000005,7.7627836406,3.7454400000000003,1.09242,3.9015,4.01,-1.43,4.2573465915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 18:00:00,7.84848,-0.09336000000000001,7.8490352528,3.82848,1.11664,3.988,4.02,-1.21,4.1981543564,8.06848,-0.31336,8.0745627745,3.82848,1.11664,3.988,4.24,-1.43,4.4746508244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 18:30:00,8.15848,-0.12336000000000001,8.1594125769,3.82848,1.11664,3.988,4.33,-1.24,4.5040537297,8.38848,-0.37336,8.3967847656,3.82848,1.11664,3.988,4.5600000000000005,-1.49,4.7972596344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 19:00:00,8.7064,0.0002,8.7064000023,3.8064,1.1102,3.965,4.9,-1.11,5.0241516697,8.9664,-0.2398,8.9696060672,3.8064,1.1102,3.965,5.16,-1.35,5.3336760307,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 19:30:00,8.541360000000001,-0.04002,8.541453755100001,3.77136,1.09998,3.9285,4.77,-1.1400000000000001,4.9043348173,8.77136,-0.25002,8.774922578,3.77136,1.09998,3.9285,5.0,-1.35,5.1790443134,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 20:00:00,8.00392,-0.18344000000000002,8.0060218336,3.79392,1.10656,3.952,4.21,-1.29,4.4032033794,8.21392,-0.39344,8.2233373274,3.79392,1.10656,3.952,4.42,-1.5,4.6675903848,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 20:30:00,7.7233600000000004,-0.23652,7.7269807428,3.78336,1.10348,3.941,3.94,-1.34,4.1616342944,7.93336,-0.45652000000000004,7.9464842163,3.78336,1.10348,3.941,4.15,-1.56,4.4335200462,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 21:00:00,7.4520800000000005,-0.27856000000000003,7.4572844924,3.02208,0.8814400000000001,3.148,4.43,-1.16,4.5793558499,7.66208,-0.48856000000000005,7.6776403146,3.02208,0.8814400000000001,3.148,4.64,-1.37,4.8380264571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 21:30:00,7.01304,-0.24078000000000002,7.0171721548,1.16304,0.33922,1.2115,5.85,-0.58,5.878681825,7.25304,-0.45078,7.2670345981,1.16304,0.33922,1.2115,6.09,-0.79,6.1410259729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 22:00:00,6.61536,-0.10052000000000001,6.6161236536,0.61536,0.17948000000000003,0.641,6.0,-0.28,6.0065297802,6.86536,-0.20052,6.8682877197,0.61536,0.17948000000000003,0.641,6.25,-0.38,6.2615413438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 22:30:00,6.17768,-0.74526,6.2224707834,0.66768,0.19474000000000002,0.6955,5.51,-0.9400000000000001,5.5896064262,6.41768,-0.25526000000000004,6.422754413,0.66768,0.19474000000000002,0.6955,5.75,-0.45,5.7675818156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 23:00:00,5.9092,-0.5469,5.9344539976,0.7992,0.2331,0.8325,5.11,-0.78,5.1691875571,6.1292,-0.7369,6.1733389871,0.7992,0.2331,0.8325,5.33,-0.97,5.4175455697,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 23:30:00,5.31136,-0.30002,5.3198267876,1.8513600000000001,0.53998,1.9285,3.46,-0.84,3.5605055821000002,5.47136,-0.43002,5.4882326345,1.8513600000000001,0.53998,1.9285,3.62,-0.97,3.747705965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 00:00:00,5.35536,-1.21802,5.4921264962,3.19536,0.93198,3.3285,2.16,-2.15,3.04763843,5.45536,-1.38802,5.6291697656,3.19536,0.93198,3.3285,2.26,-2.32,3.2388269481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 00:30:00,5.41248,-1.42136,5.5959989278,3.2524800000000003,0.94864,3.388,2.16,-2.37,3.206633749,5.51248,-1.6013600000000001,5.7403649361,3.2524800000000003,0.94864,3.388,2.26,-2.55,3.4073596816,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 01:00:00,5.20024,-0.88368,5.2747878062,2.97024,0.8663200000000001,3.094,2.23,-1.75,2.8346781121999998,5.29024,-1.03368,5.3902814027,2.97024,0.8663200000000001,3.094,2.32,-1.9,2.9987330657999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 01:30:00,5.02496,-0.69272,5.0724830212,3.14496,0.9172800000000001,3.276,1.88,-1.6099999999999999,2.4751767614,5.10496,-0.8227200000000001,5.1708301848,3.14496,0.9172800000000001,3.276,1.96,-1.74,2.6209158705,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 02:00:00,4.82032,-0.45824000000000004,4.8420521269,3.40032,0.9917600000000001,3.542,1.42,-1.45,2.0295073294,4.90032,-0.5882400000000001,4.9355002178,3.40032,0.9917600000000001,3.542,1.5,-1.58,2.1786234186,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 02:30:00,4.97712,-0.97084,5.0709223816,2.15712,0.62916,2.247,2.8200000000000003,-1.6,3.2422831462,5.07712,-1.11084,5.1972216616,2.15712,0.62916,2.247,2.92,-1.74,3.3991175325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 03:00:00,4.89008,-0.9795600000000001,4.9872257017,1.27008,0.37044000000000005,1.323,3.62,-1.35,3.8635346511,5.01008,-1.1295600000000001,5.1358356087,1.27008,0.37044000000000005,1.323,3.74,-1.5,4.0295905499,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 03:30:00,4.4492,-0.8244,4.5249327067,1.6992,0.49560000000000004,1.77,2.75,-1.32,3.0503934172,4.5492,-0.9544,4.6482362246,1.6992,0.49560000000000004,1.77,2.85,-1.45,3.1976553911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 04:00:00,4.20216,-0.7806200000000001,4.274051503,2.91216,0.84938,3.0335,1.29,-1.63,2.0787015178,4.25216,-0.9006200000000001,4.3464906591,2.91216,0.84938,3.0335,1.34,-1.75,2.2041097976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 04:30:00,4.1958400000000005,-1.05538,4.3265344387999995,3.37584,0.98462,3.5165,0.8200000000000001,-2.04,2.1986359408,4.22584,-1.18538,4.3889462801,3.37584,0.98462,3.5165,0.85,-2.17,2.3305364189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 05:00:00,4.18712,-1.04334,4.3151514747,3.41712,0.9966600000000001,3.5595,0.77,-2.04,2.1804815982,4.21712,-1.17334,4.3773082882,3.41712,0.9966600000000001,3.5595,0.8,-2.17,2.3127689033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 05:30:00,4.2444,-1.0208,4.3654282722,3.4944,1.0192,3.64,0.75,-2.04,2.1734994824,4.2744,-1.1508,4.4266054715,3.4944,1.0192,3.64,0.78,-2.17,2.3059271454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 06:00:00,4.18328,-0.91446,4.2820635971,3.65328,1.06554,3.8055,0.53,-1.98,2.0497072962,4.20328,-1.03446,4.3287030679,3.65328,1.06554,3.8055,0.55,-2.1,2.1708293346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 06:30:00,4.13832,-0.82174,4.2191170937,3.86832,1.12826,4.0295,0.27,-1.9500000000000002,1.968603566,4.15832,-0.94174,4.2636251536,3.86832,1.12826,4.0295,0.29,-2.07,2.0902152999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 07:00:00,4.32592,-0.8949400000000001,4.4175220939,3.92592,1.14506,4.0895,0.4,-2.04,2.0788458336,4.34592,-1.02494,4.4651453112,3.92592,1.14506,4.0895,0.42,-2.17,2.2102714765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 07:30:00,4.4004,-0.6228,4.4442547182,3.8304,1.1172,3.99,0.5700000000000001,-1.74,1.8309833424000002,4.4304,-0.7428,4.4922373045,3.8304,1.1172,3.99,0.6000000000000001,-1.8599999999999999,1.954379697,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 08:00:00,4.70168,-0.5682600000000001,4.7358963513,3.81168,1.11174,3.9705,0.89,-1.6800000000000002,1.9011838417,4.75168,-0.7082600000000001,4.8041747522,3.81168,1.11174,3.9705,0.9400000000000001,-1.82,2.0484140207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 08:30:00,5.2926400000000005,-0.47798,5.3141794334,3.81264,1.11202,3.9715,1.48,-1.5899999999999999,2.1722108553,5.38264,-0.6379800000000001,5.4203165821,3.81264,1.11202,3.9715,1.57,-1.75,2.351042322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 09:00:00,5.7411200000000004,-0.40884000000000004,5.7556588676,3.74112,1.09116,3.8970000000000002,2.0,-1.5,2.5,5.86112,-0.57884,5.889633554,3.74112,1.09116,3.8970000000000002,2.12,-1.67,2.698758974,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 09:30:00,6.18256,-0.32092000000000004,6.1908834426,3.56256,1.03908,3.711,2.62,-1.3599999999999999,2.951948509,6.32256,-0.50092,6.3423722533,3.56256,1.03908,3.711,2.76,-1.54,3.1605695689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 10:00:00,6.62736,-0.22702000000000003,6.6312471414,3.5073600000000003,1.02298,3.6535,3.12,-1.25,3.361086134,6.78736,-0.40702000000000005,6.7995530037,3.5073600000000003,1.02298,3.6535,3.2800000000000002,-1.43,3.5781699233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 10:30:00,6.92016,-0.22162,6.9237078108,3.80016,1.10838,3.9585,3.12,-1.33,3.3916515151,7.10016,-0.41162000000000004,7.1120814851,3.80016,1.10838,3.9585,3.3,-1.52,3.6332354727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 11:00:00,6.90648,-0.20436,6.9095028041,3.75648,1.09564,3.9130000000000003,3.15,-1.3,3.4077118423,7.05648,-0.38436000000000003,7.0669401158,3.75648,1.09564,3.9130000000000003,3.3,-1.48,3.6166835637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 11:30:00,7.0736,-0.1877,7.0760898984,3.8136,1.1123,3.9725,3.26,-1.3,3.5096438566,7.2436,-0.3677,7.252926599,3.8136,1.1123,3.9725,3.43,-1.48,3.7356793224000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 12:00:00,7.19288,-0.17666,7.195049093,3.78288,1.10334,3.9405,3.41,-1.28,3.6423206888,7.37288,-0.37666000000000005,7.3824949881,3.78288,1.10334,3.9405,3.59,-1.48,3.8831044282000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 12:30:00,7.40232,-0.17974,7.4045018637,3.77232,1.10026,3.9295,3.63,-1.28,3.8490648215,7.58232,-0.35974,7.5908490599,3.77232,1.10026,3.9295,3.81,-1.46,4.0801593106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 13:00:00,7.50256,-0.12842,7.5036589908,3.74256,1.09158,3.8985000000000003,3.76,-1.22,3.9529735643,7.69256,-0.32842000000000005,7.6995674586,3.74256,1.09158,3.8985000000000003,3.95,-1.42,4.1974873436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 13:30:00,7.6416,-0.1637,7.6433532072,3.6216,1.0563,3.7725,4.02,-1.22,4.2010474884,7.8316,-0.3637,7.8400405771,3.6216,1.0563,3.7725,4.21,-1.42,4.4430282466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 14:00:00,7.5288,-0.1391,7.5300848767,3.5688,1.0409,3.7175000000000002,3.96,-1.18,4.1320696993,7.7188,-0.3491,7.7266903814,3.5688,1.0409,3.7175000000000002,4.15,-1.3900000000000001,4.3765968514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 14:30:00,7.56384,-0.18388000000000002,7.5660747683,3.72384,1.08612,3.879,3.84,-1.27,4.0445642534,7.7438400000000005,-0.39388,7.7538506176,3.72384,1.08612,3.879,4.02,-1.48,4.2837833745000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 15:00:00,7.56768,-0.16276000000000002,7.5694300578,3.7276800000000003,1.08724,3.883,3.84,-1.25,4.0383288623,7.75768,-0.39276000000000005,7.7676160693,3.7276800000000003,1.08724,3.883,4.03,-1.48,4.2931689927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 15:30:00,7.70728,-0.18996000000000002,7.7096206003,3.73728,1.0900400000000001,3.893,3.9699999999999998,-1.28,4.171246816,7.8872800000000005,-0.40996000000000005,7.8979271331,3.73728,1.0900400000000001,3.893,4.15,-1.5,4.4127655727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 16:00:00,7.72168,-0.18576,7.7239140855,3.75168,1.09424,3.908,3.9699999999999998,-1.28,4.171246816,7.90168,-0.40576,7.9120912533,3.75168,1.09424,3.908,4.15,-1.5,4.4127655727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 16:30:00,7.81584,-0.19038000000000002,7.8181583157,3.73584,1.08962,3.8915,4.08,-1.28,4.2760729648,8.00584,-0.41038,8.0163511556,3.73584,1.08962,3.8915,4.27,-1.5,4.525803796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 17:00:00,7.8197600000000005,-0.20382000000000003,7.8224158065000005,3.68976,1.07618,3.8435,4.13,-1.28,4.3238061936,8.02976,-0.42382000000000003,8.0409370754,3.68976,1.07618,3.8435,4.34,-1.5,4.5919059224000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 17:30:00,7.92992,-0.17794000000000001,7.9319161525,3.7099200000000003,1.08206,3.8645,4.22,-1.26,4.4040890091,8.15992,-0.41794000000000003,8.1706161487,3.7099200000000003,1.08206,3.8645,4.45,-1.5,4.6960089438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 18:00:00,7.8944,-0.1883,7.8966453795,3.6744,1.0717,3.8275,4.22,-1.26,4.4040890091,8.1244,-0.4283,8.1356816709,3.6744,1.0717,3.8275,4.45,-1.5,4.6960089438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 18:30:00,8.04992,-0.22794000000000003,8.0531465062,3.7099200000000003,1.08206,3.8645,4.34,-1.31,4.5333982838,8.26992,-0.45794,8.2825893204,3.7099200000000003,1.08206,3.8645,4.5600000000000005,-1.54,4.8130239974,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 19:00:00,8.28256,-0.21842000000000003,8.2854394844,3.74256,1.09158,3.8985000000000003,4.54,-1.31,4.7252195716,8.49256,-0.44842000000000004,8.5043903867,3.74256,1.09158,3.8985000000000003,4.75,-1.54,4.9934056515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 19:30:00,8.43656,-0.21142000000000002,8.4392086744,3.76656,1.0985800000000001,3.9235,4.67,-1.31,4.8502577251000005,8.66656,-0.44142000000000003,8.6777942964,3.76656,1.0985800000000001,3.9235,4.9,-1.54,5.1363021718,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 20:00:00,7.99696,-0.28422000000000003,8.0020091383,3.7569600000000003,1.09578,3.9135,4.24,-1.38,4.4589236369,8.20696,-0.49422000000000005,8.2218274033,3.7569600000000003,1.09578,3.9135,4.45,-1.5899999999999999,4.7255264257,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 20:30:00,7.65656,-0.31642000000000003,7.6630955005,2.9265600000000003,0.8535800000000001,3.0485,4.73,-1.17,4.8725557975000005,7.85656,-0.53642,7.8748512018,2.9265600000000003,0.8535800000000001,3.0485,4.93,-1.3900000000000001,5.1222065558,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 21:00:00,7.41624,-0.35818000000000005,7.42488442,3.36624,0.98182,3.5065,4.05,-1.34,4.2659231123,7.60624,-0.56818,7.6274317729,3.36624,0.98182,3.5065,4.24,-1.55,4.5144324117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 21:30:00,6.8935200000000005,-0.46314000000000005,6.9090604752,3.8635200000000003,1.12686,4.0245,3.03,-1.5899999999999999,3.4218416094,7.04352,-0.65314,7.0737377567,3.8635200000000003,1.12686,4.0245,3.18,-1.78,3.6442831943,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 22:00:00,6.33704,-0.5462800000000001,6.3605422568,3.88704,1.13372,4.049,2.45,-1.6800000000000002,2.9706733243,6.46704,-0.71628,6.5065861556,3.88704,1.13372,4.049,2.58,-1.85,3.1747283348,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 22:30:00,5.98072,-0.56854,6.0076825357,3.81072,1.1114600000000001,3.9695,2.17,-1.6800000000000002,2.7443214097,6.09072,-0.7385400000000001,6.135333035,3.81072,1.1114600000000001,3.9695,2.2800000000000002,-1.85,2.9361369178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 23:00:00,5.4374400000000005,-0.57908,5.4681886763,3.63744,1.06092,3.789,1.8,-1.6400000000000001,2.4350770008,5.52744,-0.7390800000000001,5.5766326937,3.63744,1.06092,3.789,1.8900000000000001,-1.8,2.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-21 23:30:00,4.9694400000000005,-0.64058,5.010556521,4.00944,1.1694200000000001,4.1765,0.96,-1.81,2.0488289338,5.02944,-0.7905800000000001,5.0911966619,4.00944,1.1694200000000001,4.1765,1.02,-1.96,2.2095248358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 00:00:00,4.552,-0.6815,4.6027324765,3.972,1.1585,4.1375,0.58,-1.8399999999999999,1.9292485583999999,4.602,-0.8015,4.6712745852,3.972,1.1585,4.1375,0.63,-1.96,2.0587617638,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 00:30:00,4.50208,-0.69106,4.5548093539,4.04208,1.17894,4.2105,0.46,-1.87,1.9257466085,4.53208,-0.8110600000000001,4.6040816076999995,4.04208,1.17894,4.2105,0.49,-1.99,2.0494389476,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 01:00:00,4.65296,-0.64122,4.696935155,3.97296,1.15878,4.1385,0.68,-1.8,1.9241621553,4.69296,-0.76122,4.7542958942,3.97296,1.15878,4.1385,0.72,-1.92,2.0505608989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 01:30:00,4.61608,-0.63156,4.6590838799,3.76608,1.09844,3.923,0.85,-1.73,1.9275372889,4.64608,-0.7515600000000001,4.7064744555,3.76608,1.09844,3.923,0.88,-1.85,2.048633691,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 02:00:00,4.50976,-0.63632,4.554430634,3.74976,1.09368,3.906,0.76,-1.73,1.8895766722,4.53976,-0.7563200000000001,4.6023299317,3.74976,1.09368,3.906,0.79,-1.85,2.0116162656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 02:30:00,4.4508,-0.6606000000000001,4.4995569782,3.9408000000000003,1.1494,4.105,0.51,-1.81,1.8804786625,4.4708,-0.7706000000000001,4.5367253609,3.9408000000000003,1.1494,4.105,0.53,-1.92,1.9918082237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 03:00:00,4.32256,-0.64592,4.3705534661,3.92256,1.14408,4.086,0.4,-1.79,1.8341483037000001,4.34256,-0.75592,4.4078614316,3.92256,1.14408,4.086,0.42,-1.9,1.9458674158,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 03:30:00,4.24464,-0.65698,4.2951823534999996,3.88464,1.13302,4.0465,0.36,-1.79,1.8258422714,4.26464,-0.7669800000000001,4.3330604254,3.88464,1.13302,4.0465,0.38,-1.9,1.9376274152000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 04:00:00,4.16936,-0.64102,4.218349138,3.93936,1.14898,4.1035,0.23,-1.79,1.8047160441,4.16936,-0.75102,4.2364600612,3.93936,1.14898,4.1035,0.23,-1.9,1.9138704240000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 04:30:00,4.24688,-0.62716,4.2929383177,3.98688,1.16284,4.153,0.26,-1.79,1.808784122,4.25688,-0.73716,4.3202352019,3.98688,1.16284,4.153,0.27,-1.9,1.9190883252000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 05:00:00,4.26224,-0.5926800000000001,4.3032498649,4.00224,1.1673200000000001,4.169,0.26,-1.76,1.7791008965000001,4.27224,-0.7026800000000001,4.3296413015,4.00224,1.1673200000000001,4.169,0.27,-1.87,1.8893914364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 05:30:00,4.37744,-0.53408,4.4099004977,3.99744,1.16592,4.164,0.38,-1.7000000000000002,1.741952927,4.41744,-0.6440800000000001,4.4641477574,3.99744,1.16592,4.164,0.42,-1.81,1.8580904176000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 06:00:00,4.5467200000000005,-0.47554,4.5715206496,4.02672,1.17446,4.1945,0.52,-1.65,1.73,4.60672,-0.5855400000000001,4.6437836136,4.02672,1.17446,4.1945,0.58,-1.76,1.8531055016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 06:30:00,4.95912,-0.42484000000000005,4.9772844202,4.02912,1.17516,4.197,0.93,-1.6,1.850648535,5.04912,-0.54484,5.0784311948,4.02912,1.17516,4.197,1.02,-1.72,1.9996999775000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 07:00:00,5.46936,-0.36602,5.4815936962,4.05936,1.18398,4.2285,1.4100000000000001,-1.55,2.0953758613,5.58936,-0.50602,5.6122189417,4.05936,1.18398,4.2285,1.53,-1.69,2.2796929618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 07:30:00,6.02056,-0.33192000000000005,6.0297026129,3.97056,1.15808,4.136,2.05,-1.49,2.534284909,6.17056,-0.49192,6.1901369936,3.97056,1.15808,4.136,2.2,-1.65,2.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 08:00:00,6.35448,-0.19786,6.3575596458,3.98448,1.16214,4.1505,2.37,-1.3599999999999999,2.7324897072,6.51448,-0.36786,6.5248579027,3.98448,1.16214,4.1505,2.5300000000000002,-1.53,2.9566535137,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 08:30:00,6.40664,-0.17348000000000002,6.4089883289,3.89664,1.13652,4.059,2.51,-1.31,2.8312894589,6.56664,-0.33348000000000005,6.5751022654,3.89664,1.13652,4.059,2.67,-1.47,3.0479173217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 09:00:00,6.4876000000000005,-0.1032,6.4884207632,3.8976,1.1368,4.06,2.59,-1.24,2.8715326918,6.6476,-0.25320000000000004,6.6524203114,3.8976,1.1368,4.06,2.75,-1.3900000000000001,3.0813308813,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 09:30:00,6.72368,-0.06226,6.7239682517,3.76368,1.09774,3.9205,2.96,-1.16,3.1791822848,6.89368,-0.22226,6.8972620256,3.76368,1.09774,3.9205,3.13,-1.32,3.3969545184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 10:00:00,6.86328,-0.041960000000000004,6.8634082641,3.8332800000000002,1.11804,3.993,3.03,-1.16,3.2444568112,7.05328,-0.20196000000000003,7.0561708171,3.8332800000000002,1.11804,3.993,3.22,-1.32,3.4800574708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 10:30:00,6.97688,-0.029660000000000002,6.9769430448000005,3.80688,1.11034,3.9655,3.17,-1.1400000000000001,3.3687534787,7.15688,-0.20966,7.1599503245000005,3.80688,1.11034,3.9655,3.35,-1.32,3.6006804912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 11:00:00,6.93656,-0.00142,6.9365601453,3.76656,1.0985800000000001,3.9235,3.17,-1.1,3.3554284376,7.11656,-0.16142,7.1183904536,3.76656,1.0985800000000001,3.9235,3.35,-1.26,3.5791200036,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 11:30:00,6.98312,-0.007840000000000001,6.983124401,3.81312,1.11216,3.972,3.17,-1.12,3.3620380724,7.16312,-0.17784000000000003,7.1653272919,3.81312,1.11216,3.972,3.35,-1.29,3.5897910803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 12:00:00,6.97056,0.0030800000000000003,6.9705606805,3.85056,1.12308,4.011,3.12,-1.12,3.3149358968,7.15056,-0.16692,7.1525079937000005,3.85056,1.12308,4.011,3.3,-1.29,3.5431765409000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 12:30:00,6.90904,-0.020280000000000003,6.9090697637,3.3590400000000002,0.97972,3.499,3.55,-1.0,3.6881567212,7.09904,-0.19028,7.1015896389,3.3590400000000002,0.97972,3.499,3.74,-1.17,3.9187370414,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 13:00:00,6.836,0.0155,6.8360175724,2.556,0.7455,2.6625,4.28,-0.73,4.341808379,7.046,-0.14450000000000002,7.0474815537,2.556,0.7455,2.6625,4.49,-0.89,4.5773573162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 13:30:00,6.85568,-0.04626,6.8558360723,3.47568,1.01374,3.6205,3.38,-1.06,3.5423156268,7.02568,-0.21626,7.0290076007,3.47568,1.01374,3.6205,3.55,-1.23,3.7570467125,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 14:00:00,6.5822400000000005,-0.09018000000000001,6.5828577267,3.70224,1.07982,3.8565,2.88,-1.17,3.1085848871,6.74224,-0.25018,6.7468800382000005,3.70224,1.07982,3.8565,3.04,-1.33,3.3182073473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 14:30:00,6.4384,-0.1163,6.4394503065,3.8184,1.1137,3.9775,2.62,-1.23,2.8943565779,6.5884,-0.26630000000000004,6.5937796634,3.8184,1.1137,3.9775,2.77,-1.38,3.0947213122,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 15:00:00,6.25656,-0.10892,6.2575080184,3.70656,1.08108,3.8609999999999998,2.55,-1.19,2.8140007107000002,6.4165600000000005,-0.25892000000000004,6.4217818244,3.70656,1.08108,3.8609999999999998,2.71,-1.34,3.0231936756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 15:30:00,6.24328,-0.11946000000000001,6.2444227796,3.77328,1.10054,3.9305,2.47,-1.22,2.7548684179,6.40328,-0.26946000000000003,6.4089471405000005,3.77328,1.10054,3.9305,2.63,-1.37,2.9654342009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 16:00:00,6.50296,-0.08872000000000001,6.5035651761,3.67296,1.07128,3.826,2.83,-1.16,3.0585127105,6.67296,-0.25872,6.6779735849,3.67296,1.07128,3.826,3.0,-1.33,3.2816002194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 16:30:00,6.8456,-0.1092,6.8464709157,3.7056,1.0808,3.86,3.14,-1.19,3.3579309105,7.0356,-0.2792,7.0411376922,3.7056,1.0808,3.86,3.33,-1.3599999999999999,3.5970126494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 17:00:00,7.26032,-0.08074,7.2607689297,3.70032,1.07926,3.8545,3.56,-1.16,3.7442222156,7.47032,-0.28074000000000005,7.4755933443,3.70032,1.07926,3.8545,3.77,-1.3599999999999999,4.0078048855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 17:30:00,7.76856,-0.01042,7.7685669882,3.35856,0.9795800000000001,3.4985,4.41,-0.99,4.5197566306,8.00856,-0.22042,8.0115927411,3.35856,0.9795800000000001,3.4985,4.65,-1.2,4.8023431781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 18:00:00,8.09584,-0.00538,8.0958417876,3.37584,0.98462,3.5165,4.72,-0.99,4.8227067089,8.34584,-0.21538000000000002,8.3486186792,3.37584,0.98462,3.5165,4.97,-1.2,5.1128172273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 18:30:00,8.37032,-0.02824,8.3703676383,3.40032,0.9917600000000001,3.542,4.97,-1.02,5.0735884737,8.64032,-0.24824000000000002,8.6438852838,3.40032,0.9917600000000001,3.542,5.24,-1.24,5.3847191199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 19:00:00,8.6508,0.0519,8.6509556842,3.4008000000000003,0.9919,3.5425,5.25,-0.9400000000000001,5.3334885394,8.9408,-0.18810000000000002,8.9427784413,3.4008000000000003,0.9919,3.5425,5.54,-1.18,5.6642740047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 19:30:00,8.7288,0.0359,8.7288738248,3.4488,1.0059,3.5925000000000002,5.28,-0.97,5.3683610162,9.0088,-0.2041,9.01111171,3.4488,1.0059,3.5925000000000002,5.5600000000000005,-1.21,5.6901405958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 20:00:00,8.3536,-0.0102,8.3536062273,3.3936,0.9898,3.535,4.96,-1.0,5.0598023677,8.6236,-0.2202,8.6264108991,3.3936,0.9898,3.535,5.23,-1.21,5.3681467938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 20:30:00,8.00472,-0.10404000000000001,8.0053960926,3.41472,0.9959600000000001,3.557,4.59,-1.1,4.7199682202,8.25472,-0.32404000000000005,8.2610776658,3.41472,0.9959600000000001,3.557,4.84,-1.32,5.0167718704,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 21:00:00,7.56576,-0.17082000000000003,7.5676881443,3.42576,0.9991800000000001,3.5685000000000002,4.14,-1.17,4.302150625,7.78576,-0.37082000000000004,7.794585701,3.42576,0.9991800000000001,3.5685000000000002,4.36,-1.37,4.5701750514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 21:30:00,7.07992,-0.26044,7.0847086179,3.76992,1.09956,3.927,3.31,-1.3599999999999999,3.5785052746,7.27992,-0.46044,7.2944664095,3.76992,1.09956,3.927,3.51,-1.56,3.8410545427000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 22:00:00,6.61544,-0.30758,6.6225864925,3.7454400000000003,1.09242,3.9015,2.87,-1.4,3.1932585238,6.77544,-0.48758,6.7929611695,3.7454400000000003,1.09242,3.9015,3.03,-1.58,3.4172064614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 22:30:00,6.11888,-0.37366000000000005,6.1302784806,3.75888,1.09634,3.9155,2.36,-1.47,2.7803776722,6.27888,-0.54366,6.302372589,3.75888,1.09634,3.9155,2.52,-1.6400000000000001,3.0066592757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 23:00:00,5.59744,-0.40408000000000005,5.6120063435,3.75744,1.09592,3.914,1.8399999999999999,-1.5,2.3739418695,5.72744,-0.54408,5.7532244872,3.75744,1.09592,3.914,1.97,-1.6400000000000001,2.563298656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-22 23:30:00,5.03968,-0.45676000000000005,5.0603363722,3.6796800000000003,1.07324,3.833,1.3599999999999999,-1.53,2.0470710784,5.14968,-0.5867600000000001,5.1830002315,3.6796800000000003,1.07324,3.833,1.47,-1.6600000000000001,2.2173182,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 00:00:00,4.66424,-0.48918000000000006,4.6898221555,3.77424,1.10082,3.9314999999999998,0.89,-1.5899999999999999,1.8221415971,4.75424,-0.6191800000000001,4.7943906651,3.77424,1.10082,3.9314999999999998,0.98,-1.72,1.9795959184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 00:30:00,4.5984,-0.4938,4.6248374025,3.7584,1.0962,3.915,0.84,-1.5899999999999999,1.7982491485,4.6684,-0.5938,4.7060128559,3.7584,1.0962,3.915,0.91,-1.69,1.9194269978,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 01:00:00,4.78832,-0.45924000000000004,4.8102920701,3.80832,1.11076,3.967,0.98,-1.57,1.8507566020000001,4.86832,-0.5792400000000001,4.9026583197,3.80832,1.11076,3.967,1.06,-1.69,1.9949185447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 01:30:00,4.74928,-0.45896000000000003,4.7714049084,3.80928,1.11104,3.968,0.9400000000000001,-1.57,1.8298907071000001,4.81928,-0.57896,4.8539318495,3.80928,1.11104,3.968,1.01,-1.69,1.9688067452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 02:00:00,4.67192,-0.43694000000000005,4.6923078597,3.78192,1.10306,3.9395,0.89,-1.54,1.7786792853,4.74192,-0.55694,4.774514368,3.78192,1.10306,3.9395,0.96,-1.6600000000000001,1.91760267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 02:30:00,4.61584,-0.46288,4.6389909248,3.79584,1.10712,3.954,0.8200000000000001,-1.57,1.7712425017000002,4.68584,-0.55288,4.7183442859,3.79584,1.10712,3.954,0.89,-1.6600000000000001,1.8835339126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 03:00:00,4.47488,-0.46316,4.4987851916,3.79488,1.10684,3.9530000000000003,0.68,-1.57,1.7109354167,4.53488,-0.5531600000000001,4.5684923771,3.79488,1.10684,3.9530000000000003,0.74,-1.6600000000000001,1.8174707701,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 03:30:00,4.33592,-0.45994,4.3602462144,3.80592,1.11006,3.9645,0.53,-1.57,1.6570455636,4.39592,-0.5499400000000001,4.4301858482,3.80592,1.11006,3.9645,0.59,-1.6600000000000001,1.7617321021999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 04:00:00,4.2056000000000004,-0.45420000000000005,4.230055437,3.8256,1.1158,3.985,0.38,-1.57,1.6153327831,4.2656,-0.5442,4.3001740662,3.8256,1.1158,3.985,0.44,-1.6600000000000001,1.7173234989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 04:30:00,4.16144,-0.46708000000000005,4.187570489,3.78144,1.1029200000000001,3.939,0.38,-1.57,1.6153327831,4.22144,-0.55708,4.2580387269,3.78144,1.1029200000000001,3.939,0.44,-1.6600000000000001,1.7173234989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 05:00:00,4.19552,-0.45714000000000005,4.2203512946,3.8155200000000002,1.11286,3.9745,0.38,-1.57,1.6153327831,4.25552,-0.5671400000000001,4.293145496,3.8155200000000002,1.11286,3.9745,0.44,-1.6800000000000002,1.7366634677000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 05:30:00,4.3814400000000004,-0.44958000000000004,4.4044453283,3.84144,1.12042,4.0015,0.54,-1.57,1.6602710622,4.45144,-0.5595800000000001,4.4864738771,3.84144,1.12042,4.0015,0.61,-1.6800000000000002,1.7873164241000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 06:00:00,4.47552,-0.44964000000000004,4.4980501776,3.87552,1.13036,4.037,0.6000000000000001,-1.58,1.6900887551000001,4.54552,-0.54964,4.5786303847,3.87552,1.13036,4.037,0.67,-1.6800000000000002,1.8086735471000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 06:30:00,4.91192,-0.39444,4.9277318312,3.96192,1.15556,4.127,0.9500000000000001,-1.55,1.8179658963,5.00192,-0.52444,5.029338028,3.96192,1.15556,4.127,1.04,-1.6800000000000002,1.9758542456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 07:00:00,5.37536,-0.35052000000000005,5.3867763458,3.9753600000000002,1.15948,4.141,1.4,-1.51,2.0591503102,5.48536,-0.48052000000000006,5.5063666605,3.9753600000000002,1.15948,4.141,1.51,-1.6400000000000001,2.2292823957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 07:30:00,5.98152,-0.26164000000000004,5.9872395142,3.97152,1.15836,4.1370000000000005,2.01,-1.42,2.4609957334,6.13152,-0.42164,6.1460001464,3.97152,1.15836,4.1370000000000005,2.16,-1.58,2.6761913235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 08:00:00,6.19576,-0.20082000000000003,6.1990136836,3.90576,1.13918,4.0685,2.29,-1.34,2.6532432983,6.34576,-0.35082,6.3554499959,3.90576,1.13918,4.0685,2.44,-1.49,2.8589683454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 08:30:00,6.39464,-0.15948,6.3966283775,3.70464,1.08052,3.859,2.69,-1.24,2.9620432137,6.55464,-0.30948000000000003,6.5619420449,3.70464,1.08052,3.859,2.85,-1.3900000000000001,3.1708989262,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 09:00:00,6.42104,-0.08928000000000001,6.4216606575,3.67104,1.0707200000000001,3.824,2.75,-1.16,2.9846440324000003,6.59104,-0.23928000000000002,6.5953819601,3.67104,1.0707200000000001,3.824,2.92,-1.31,3.2003906012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 09:30:00,6.62744,-0.041580000000000006,6.6275704334,3.6974400000000003,1.07842,3.8515,2.93,-1.12,3.1367658503999998,6.79744,-0.19158000000000003,6.8001392228,3.6974400000000003,1.07842,3.8515,3.1,-1.27,3.350059701,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 10:00:00,6.6616,-0.0162,6.6616196979,3.6816,1.0738,3.835,2.98,-1.09,3.1730899767,6.8416,-0.1762,6.8438685697,3.6816,1.0738,3.835,3.16,-1.25,3.3982495494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 10:30:00,6.73456,-0.039920000000000004,6.7346783145,3.63456,1.06008,3.786,3.1,-1.1,3.2893768407,6.92456,-0.20992000000000002,6.9277411614,3.63456,1.06008,3.786,3.29,-1.27,3.5266131061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 11:00:00,6.66,-0.0275,6.6600567753,3.3,0.9625,3.4375,3.36,-0.99,3.5028131552,6.85,-0.1875,6.8525656691,3.3,0.9625,3.4375,3.55,-1.15,3.7316216314,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 11:30:00,6.61824,-0.022180000000000002,6.6182771663,2.59824,0.75782,2.7065,4.02,-0.78,4.0949725274,6.81824,-0.18218,6.8206734455,2.59824,0.75782,2.7065,4.22,-0.9400000000000001,4.3234245686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 12:00:00,6.65376,-0.0018200000000000002,6.6537602489,2.87376,0.83818,2.9935,3.7800000000000002,-0.84,3.8722086721,6.84376,-0.16182000000000002,6.8456728413,2.87376,0.83818,2.9935,3.9699999999999998,-1.0,4.0940078163,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 12:30:00,6.69432,-0.011240000000000002,6.6943294362,2.70432,0.78876,2.817,3.99,-0.8,4.0694102767,6.8943200000000004,-0.18124,6.8967018349,2.70432,0.78876,2.817,4.19,-0.97,4.3008138765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 13:00:00,6.75,0.005,6.7500018519000005,2.52,0.735,2.625,4.23,-0.73,4.2925283925,6.96,-0.165,6.9619555442,2.52,0.735,2.625,4.44,-0.9,4.5302980034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 13:30:00,6.70016,-0.009120000000000001,6.7001662069,2.54016,0.7408800000000001,2.646,4.16,-0.75,4.2270675415,6.91016,-0.17912,6.9124811175000005,2.54016,0.7408800000000001,2.646,4.37,-0.92,4.465792203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 14:00:00,6.656,-0.022,6.6560363581,2.496,0.728,2.6,4.16,-0.75,4.2270675415,6.866,-0.192,6.8686840079,2.496,0.728,2.6,4.37,-0.92,4.465792203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 14:30:00,6.41968,-0.04426,6.4198325718,2.65968,0.7757400000000001,2.7705,3.76,-0.8200000000000001,3.848376281,6.60968,-0.21426,6.6131518242,2.65968,0.7757400000000001,2.7705,3.95,-0.99,4.0721738666,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 15:00:00,6.36632,-0.05774000000000001,6.3665818341,3.19632,0.9322600000000001,3.3295,3.17,-0.99,3.3209938272,6.54632,-0.22774000000000003,6.5502802268,3.19632,0.9322600000000001,3.3295,3.35,-1.16,3.5451516188000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 15:30:00,6.402,-0.0765,6.4024570479000005,3.372,0.9835,3.5125,3.03,-1.06,3.2100623047,6.572,-0.23650000000000002,6.5762539679,3.372,0.9835,3.5125,3.2,-1.22,3.4246751671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 16:00:00,6.86808,-0.06056,6.8683469918,3.59808,1.04944,3.748,3.27,-1.11,3.45325933,7.03808,-0.22056,7.0415351167,3.59808,1.04944,3.748,3.44,-1.27,3.666946959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 16:30:00,7.11168,-0.050760000000000007,7.1118611488,3.6316800000000002,1.05924,3.783,3.48,-1.11,3.6527386986,7.31168,-0.21076000000000003,7.3147169597,3.6316800000000002,1.05924,3.783,3.68,-1.27,3.892980863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 17:00:00,7.61496,-0.032720000000000006,7.6150302954,3.86496,1.12728,4.026,3.75,-1.16,3.925315274,7.83496,-0.22272000000000003,7.8381249288,3.86496,1.12728,4.026,3.9699999999999998,-1.35,4.1932564911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 17:30:00,8.0528,-0.0221,8.0528303254,3.8327999999999998,1.1179000000000001,3.9925,4.22,-1.1400000000000001,4.3712698384,8.3028,-0.2321,8.3060434775,3.8327999999999998,1.1179000000000001,3.9925,4.47,-1.35,4.6694110978,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 18:00:00,8.22304,-0.04828,8.2231817322,3.74304,1.09172,3.899,4.48,-1.1400000000000001,4.6227697325,8.47304,-0.25828,8.4769756045,3.74304,1.09172,3.899,4.73,-1.35,4.9188819868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 18:30:00,8.49928,-0.07896,8.4996467691,3.80928,1.11104,3.968,4.69,-1.19,4.8386155045,8.76928,-0.30896,8.7747209642,3.80928,1.11104,3.968,4.96,-1.42,5.1592635133,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 19:00:00,8.68328,-0.03196,8.6833388164,3.8332800000000002,1.11804,3.993,4.85,-1.15,4.9844759002,8.95328,-0.26196,8.9571114652,3.8332800000000002,1.11804,3.993,5.12,-1.38,5.3027162851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 19:30:00,8.69216,-0.00812,8.6921637928,3.81216,1.11188,3.971,4.88,-1.12,5.0068752731,8.97216,-0.23812000000000003,8.9753192812,3.81216,1.11188,3.971,5.16,-1.35,5.3336760307,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 20:00:00,8.25472,-0.061540000000000004,8.2549493911,3.83472,1.11846,3.9945,4.42,-1.18,4.5748005421,8.51472,-0.29154,8.5197096341,3.83472,1.11846,3.9945,4.68,-1.4100000000000001,4.8877909121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 20:30:00,7.91264,-0.13048,7.9137157391,3.87264,1.12952,4.034,4.04,-1.26,4.2319262754,8.13264,-0.34048,8.1397641243,3.87264,1.12952,4.034,4.26,-1.47,4.5064953123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 21:00:00,7.4588,-0.2091,7.4617303791000005,3.8088,1.1109,3.9675000000000002,3.65,-1.32,3.8813528569,7.6688,-0.41910000000000003,7.6802433718,3.8088,1.1109,3.9675000000000002,3.86,-1.53,4.1521681084,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 21:30:00,7.04952,-0.30264,7.0560132653,3.89952,1.13736,4.062,3.15,-1.44,3.4635386529,7.23952,-0.49264,7.2562623988,3.89952,1.13736,4.062,3.34,-1.63,3.7165171868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 22:00:00,6.63304,-0.34578000000000003,6.6420466311,3.9230400000000003,1.14422,4.0865,2.71,-1.49,3.0926040807,6.79304,-0.51578,6.8125928581,3.9230400000000003,1.14422,4.0865,2.87,-1.6600000000000001,3.31549393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 22:30:00,6.11328,-0.40446000000000004,6.1266451056,3.89328,1.13554,4.0555,2.22,-1.54,2.7018512171999998,6.25328,-0.5744600000000001,6.2796110588000005,3.89328,1.13554,4.0555,2.36,-1.71,2.9143953061000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
