Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2021-03-23 23:00:00,5.5711200000000005,-0.41634000000000004,5.586655265,3.92112,1.1436600000000001,4.0845,1.65,-1.56,2.2707047364,5.69112,-0.5663400000000001,5.7192296553,3.92112,1.1436600000000001,4.0845,1.77,-1.71,2.4610973162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 23:30:00,5.07424,-0.42668000000000006,5.0921476216,3.95424,1.15332,4.119,1.12,-1.58,1.9366982212,5.17424,-0.5566800000000001,5.2040995571,3.95424,1.15332,4.119,1.22,-1.71,2.1005951538,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 00:00:00,4.67328,-0.43196,4.6932009759,3.59328,1.04804,3.743,1.08,-1.48,1.8321571985,4.76328,-0.56196,4.7963147728,3.59328,1.04804,3.743,1.17,-1.6099999999999999,1.9902261178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 00:30:00,4.58784,-0.47438,4.6123001041,3.4478400000000002,1.00562,3.5915,1.1400000000000001,-1.48,1.8681541691999999,4.66784,-0.60438,4.7068041652,3.4478400000000002,1.00562,3.5915,1.22,-1.6099999999999999,2.0200247523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 01:00:00,4.78264,-0.47798,4.8064654633,3.81264,1.11202,3.9715,0.97,-1.5899999999999999,1.8625251676,4.85264,-0.5979800000000001,4.8893450533,3.81264,1.11202,3.9715,1.04,-1.71,2.0014244927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 01:30:00,4.7152,-0.4889,4.7404782723,3.7752,1.1011,3.9325,0.9400000000000001,-1.5899999999999999,1.8470787747,4.7752,-0.5789000000000001,4.8101621854,3.7752,1.1011,3.9325,1.0,-1.6800000000000002,1.9550959056,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 02:00:00,4.62104,-0.46428,4.6443047488,3.79104,1.10572,3.949,0.8300000000000001,-1.57,1.7758941410000002,4.69104,-0.57428,4.7260611295,3.79104,1.10572,3.949,0.9,-1.6800000000000002,1.9058856209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 02:30:00,4.57176,-0.49532000000000004,4.5985140426,3.8217600000000003,1.11468,3.981,0.75,-1.6099999999999999,1.7761193654,4.63176,-0.6053200000000001,4.6711468613000005,3.8217600000000003,1.11468,3.981,0.81,-1.72,1.9011838417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 03:00:00,4.4116,-0.5012,4.4399792792,3.8016,1.1088,3.96,0.61,-1.6099999999999999,1.7216852209,4.4716000000000005,-0.5912000000000001,4.5105126094,3.8016,1.1088,3.96,0.67,-1.7000000000000002,1.8272657169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 03:30:00,4.26744,-0.46158000000000005,4.2923303985,3.6974400000000003,1.07842,3.8515,0.5700000000000001,-1.54,1.6421023111,4.31744,-0.5615800000000001,4.3538098546,3.6974400000000003,1.07842,3.8515,0.62,-1.6400000000000001,1.7532826355000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 04:00:00,4.19672,-0.45804000000000006,4.2216417896,3.60672,1.05196,3.757,0.59,-1.51,1.6211724153,4.25672,-0.5580400000000001,4.2931426485,3.60672,1.05196,3.757,0.65,-1.6099999999999999,1.7362603491000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 04:30:00,4.17072,-0.51354,4.2022171112,3.93072,1.14646,4.0945,0.24,-1.6600000000000001,1.6772596698000002,4.19072,-0.6135400000000001,4.2353943677,3.93072,1.14646,4.0945,0.26,-1.76,1.7791008965000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 05:00:00,4.17384,-0.48138000000000003,4.2015077115,3.90384,1.13862,4.0665,0.27,-1.62,1.6423458832,4.21384,-0.59138,4.2551354679,3.90384,1.13862,4.0665,0.31,-1.73,1.7575551200000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 05:30:00,4.33456,-0.45992000000000005,4.358891694,3.8745600000000002,1.13008,4.036,0.46,-1.5899999999999999,1.6552039149,4.3845600000000005,-0.5599200000000001,4.4201670557,3.8745600000000002,1.13008,4.036,0.51,-1.69,1.7652761824,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 06:00:00,4.46192,-0.41194000000000003,4.4808955188,3.6619200000000003,1.06806,3.8145,0.8,-1.48,1.6823792676,4.53192,-0.5219400000000001,4.5618768342,3.6619200000000003,1.06806,3.8145,0.87,-1.5899999999999999,1.812456896,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 06:30:00,4.87856,-0.39292000000000005,4.8943573429,3.89856,1.13708,4.061,0.98,-1.53,1.8169479904,4.97856,-0.51292,5.004912247,3.89856,1.13708,4.061,1.08,-1.65,1.9720294114999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 07:00:00,5.374,-0.3255,5.3838486466,3.924,1.1445,4.0875,1.45,-1.47,2.0648002325,5.494,-0.4555,5.5128501023,3.924,1.1445,4.0875,1.57,-1.6,2.241628872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 07:30:00,5.86144,-0.27958,5.8681039399,3.84144,1.12042,4.0015,2.02,-1.4,2.457722523,6.00144,-0.43958,6.01751715,3.84144,1.12042,4.0015,2.16,-1.56,2.6644323973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 08:00:00,6.14008,-0.21706000000000003,6.143915482,3.85008,1.12294,4.0105,2.29,-1.34,2.6532432983,6.29008,-0.37706,6.3013713309,3.85008,1.12294,4.0105,2.44,-1.5,2.8641927309,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 08:30:00,6.24392,-0.15094000000000002,6.245744139,3.73392,1.08906,3.8895,2.51,-1.24,2.7995892556,6.41392,-0.31094000000000005,6.4214525966,3.73392,1.08906,3.8895,2.68,-1.4,3.0236401902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 09:00:00,6.2996,-0.13470000000000001,6.301039934,3.7896,1.1053,3.9475,2.51,-1.24,2.7995892556,6.4396,-0.2947,6.446339756,3.7896,1.1053,3.9475,2.65,-1.4,2.9970819141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 09:30:00,6.44168,-0.14576,6.4433288912,3.75168,1.09424,3.908,2.69,-1.24,2.9620432137,6.60168,-0.30576000000000003,6.6087569179,3.75168,1.09424,3.908,2.85,-1.4,3.1752952619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 10:00:00,6.67696,-0.09422000000000001,6.6776247461,3.7569600000000003,1.09578,3.9135,2.92,-1.19,3.1531730051,6.85696,-0.26422,6.862048721,3.7569600000000003,1.09578,3.9135,3.1,-1.3599999999999999,3.3852030958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 10:30:00,6.6923200000000005,-0.08974000000000001,6.6929216528,3.77232,1.10026,3.9295,2.92,-1.19,3.1531730051,6.87232,-0.25974,6.8772266976,3.77232,1.10026,3.9295,3.1,-1.3599999999999999,3.3852030958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 11:00:00,6.47488,-0.07066,6.4752655428,3.25488,0.9493400000000001,3.3905,3.22,-1.02,3.3776915194,6.65488,-0.23066000000000003,6.6588761702,3.25488,0.9493400000000001,3.3905,3.4,-1.18,3.5989442896,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 11:30:00,6.48112,-0.02884,6.4811841665,2.78112,0.8111600000000001,2.8970000000000002,3.7,-0.84,3.794153397,6.66112,-0.18884,6.6637962304,2.78112,0.8111600000000001,2.8970000000000002,3.88,-1.0,4.0067942298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 12:00:00,6.4005600000000005,-0.026920000000000003,6.4006166109,2.65056,0.7730800000000001,2.761,3.75,-0.8,3.834383914,6.59056,-0.18692,6.5932101589,2.65056,0.7730800000000001,2.761,3.94,-0.96,4.0552681786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 12:30:00,6.34496,-0.03522,6.3450577499,2.7249600000000003,0.79478,2.8385,3.62,-0.8300000000000001,3.713933225,6.52496,-0.19522,6.5278797362,2.7249600000000003,0.79478,2.8385,3.8,-0.99,3.9268435161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 13:00:00,6.36488,-0.04066,6.3650098704,3.01488,0.8793400000000001,3.1405,3.35,-0.92,3.4740322393,6.53488,-0.19066000000000002,6.5376607322,3.01488,0.8793400000000001,3.1405,3.52,-1.07,3.6790351996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 13:30:00,6.2924,-0.0268,6.2924570718,3.0624,0.8932,3.19,3.23,-0.92,3.3584669121,6.4724,-0.1768,6.4748142831,3.0624,0.8932,3.19,3.41,-1.07,3.5739334073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 14:00:00,6.122,-0.039,6.1221242228,3.192,0.931,3.325,2.93,-0.97,3.0863894764,6.282,-0.189,6.2848424801,3.192,0.931,3.325,3.09,-1.12,3.2867156859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 14:30:00,5.92736,-0.11202000000000001,5.9284184274000005,3.62736,1.05798,3.7785,2.3,-1.17,2.5804844506,6.06736,-0.25202,6.0725918231,3.62736,1.05798,3.7785,2.44,-1.31,2.7694223224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 15:00:00,5.82336,-0.12652000000000002,5.8247342429,3.78336,1.10348,3.941,2.04,-1.23,2.3821209037,5.95336,-0.25652,5.9588839391,3.78336,1.10348,3.941,2.17,-1.3599999999999999,2.5609568524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 15:30:00,5.76696,-0.16672,5.7693693936,2.85696,0.83328,2.976,2.91,-1.0,3.0770277867,5.91696,-0.30672000000000005,5.9249044549,2.85696,0.83328,2.976,3.06,-1.1400000000000001,3.2654555578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 16:00:00,6.09656,-0.08392000000000001,6.0971375579,1.18656,0.34608000000000005,1.236,4.91,-0.43,4.9287929557000005,6.31656,-0.22392,6.3205276995,1.18656,0.34608000000000005,1.236,5.13,-0.5700000000000001,5.1615695287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 16:30:00,6.38528,0.17654,6.3877200197,0.60528,0.17654,0.6305000000000001,5.78,0.0,5.78,6.65528,-0.043460000000000006,6.6554218987,0.60528,0.17654,0.6305000000000001,6.05,-0.22,6.0539986786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 17:00:00,6.80808,0.8219400000000001,6.8575169449,1.8580800000000002,0.5419400000000001,1.9355,4.95,0.28,4.9579128673,7.05808,0.5419400000000001,7.0788552923,1.8580800000000002,0.5419400000000001,1.9355,5.2,0.0,5.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 17:30:00,7.22968,1.24824,7.3366461002,3.07968,0.89824,3.208,4.15,0.35000000000000003,4.1647328846,7.46968,1.15824,7.5589443178,3.07968,0.89824,3.208,4.39,0.26,4.3976925768,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 18:00:00,7.53576,1.01668,7.6040329431,2.52576,0.7366800000000001,2.6310000000000002,5.01,0.28,5.017818251,7.80576,0.77668,7.8443050043,2.52576,0.7366800000000001,2.6310000000000002,5.28,0.04,5.280151513,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 18:30:00,7.808,1.179,7.8965122048000005,2.568,0.749,2.675,5.24,0.43,5.2576135271,8.108,1.009,8.1705412917,2.568,0.749,2.675,5.54,0.26,5.5460977272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 19:00:00,8.24128,0.18454,8.243345865,3.3412800000000002,0.9745400000000001,3.4805,4.9,-0.79,4.9632751284,8.52128,-0.06546,8.5215314263,3.3412800000000002,0.9745400000000001,3.4805,5.18,-1.04,5.2833701366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 19:30:00,8.4232,-0.0224,8.4232297844,3.7632,1.0976,3.92,4.66,-1.12,4.7927027865,8.6832,-0.2524,8.6868675597,3.7632,1.0976,3.92,4.92,-1.35,5.1018526047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 20:00:00,8.08696,-0.06422,8.0872149872,3.7569600000000003,1.09578,3.9135,4.33,-1.16,4.4826889252,8.33696,-0.28422000000000003,8.3418033452,3.7569600000000003,1.09578,3.9135,4.58,-1.38,4.7833879207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 20:30:00,7.67136,-0.14002,7.6726377374,3.77136,1.09998,3.9285,3.9,-1.24,4.0923831688,7.90136,-0.36002,7.9095577784,3.77136,1.09998,3.9285,4.13,-1.46,4.3804680115,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 21:00:00,7.28272,-0.18254,7.2850073061,3.76272,1.09746,3.9195,3.52,-1.28,3.7455039714,7.49272,-0.39254000000000006,7.5029954452,3.76272,1.09746,3.9195,3.73,-1.49,4.016590594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 21:30:00,6.96544,-0.21758000000000002,6.9688374533,3.7454400000000003,1.09242,3.9015,3.22,-1.31,3.4762767439,7.1554400000000005,-0.39758000000000004,7.1664769204,3.7454400000000003,1.09242,3.9015,3.41,-1.49,3.7213169712000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 22:00:00,6.40744,-0.31408,6.4151331709,3.75744,1.09592,3.914,2.65,-1.4100000000000001,3.0017661468,6.56744,-0.49408,6.5859990282,3.75744,1.09592,3.914,2.81,-1.5899999999999999,3.2286529699,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 22:30:00,5.96312,-0.34534000000000004,5.9731114045,3.75312,1.09466,3.9095,2.21,-1.44,2.6377452493,6.11312,-0.49534000000000006,6.1331556193,3.75312,1.09466,3.9095,2.36,-1.5899999999999999,2.8456457967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 23:00:00,5.48816,-0.35512000000000005,5.4996372971,3.78816,1.10488,3.946,1.7000000000000002,-1.46,2.2408926793,5.61816,-0.50512,5.6408215714,3.78816,1.10488,3.946,1.83,-1.6099999999999999,2.4374166651999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-24 23:30:00,4.97112,-0.42384000000000005,4.9891556801,3.86112,1.12616,4.022,1.11,-1.55,1.9064626931,5.07112,-0.55384,5.1012740369,3.86112,1.12616,4.022,1.21,-1.6800000000000002,2.0703864374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 00:00:00,4.59048,-0.45986000000000005,4.6134561719,3.8404800000000003,1.12014,4.0005,0.75,-1.58,1.7489711261,4.67048,-0.57986,4.7063383909,3.8404800000000003,1.12014,4.0005,0.8300000000000001,-1.7000000000000002,1.8917980865000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 00:30:00,4.49096,-0.48972000000000004,4.5175820302,3.84096,1.12028,4.001,0.65,-1.6099999999999999,1.7362603491000002,4.56096,-0.60972,4.6015339399,3.84096,1.12028,4.001,0.72,-1.73,1.8738463117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 01:00:00,4.72512,-0.44684,4.7462011125,3.88512,1.13316,4.047,0.84,-1.58,1.7894133117000002,4.79512,-0.55684,4.8273436381,3.88512,1.13316,4.047,0.91,-1.69,1.9194269978,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 01:30:00,4.67216,-0.43312000000000006,4.6921926644,3.93216,1.14688,4.096,0.74,-1.58,1.744706279,4.73216,-0.54312,4.7632255458,3.93216,1.14688,4.096,0.8,-1.69,1.869786084,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 02:00:00,4.5884,-0.4113,4.6067973962,3.9384,1.1487,4.1025,0.65,-1.56,1.69,4.6584,-0.5213,4.6874773866,3.9384,1.1487,4.1025,0.72,-1.67,1.8185983614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 02:30:00,4.5293600000000005,-0.44102,4.5507802243,3.93936,1.14898,4.1035,0.59,-1.5899999999999999,1.6959363196,4.59936,-0.5510200000000001,4.6322495021,3.93936,1.14898,4.1035,0.66,-1.7000000000000002,1.823622768,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 03:00:00,4.4052,-0.4364,4.4267631516,3.9552,1.1536,4.12,0.45,-1.5899999999999999,1.6524527225,4.4652,-0.5464,4.4985068634,3.9552,1.1536,4.12,0.51,-1.7000000000000002,1.7748521065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 03:30:00,4.24616,-0.48612000000000005,4.2738960446,3.95616,1.15388,4.121,0.29,-1.6400000000000001,1.665442884,4.28616,-0.5861200000000001,4.3260494912,3.95616,1.15388,4.121,0.33,-1.74,1.7710166572000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 04:00:00,4.21152,-0.46164000000000005,4.2367454726,3.97152,1.15836,4.1370000000000005,0.24,-1.62,1.6376812877,4.25152,-0.56164,4.2884568087,3.97152,1.15836,4.1370000000000005,0.28,-1.72,1.7426416729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 04:30:00,4.24608,-0.47156000000000003,4.2721849445,4.00608,1.16844,4.173,0.24,-1.6400000000000001,1.6574679484,4.23608,-0.5715600000000001,4.2744654169,4.00608,1.16844,4.173,0.23,-1.74,1.7551353224000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 05:00:00,4.21032,-0.49074000000000007,4.2388229793,3.94032,1.14926,4.1045,0.27,-1.6400000000000001,1.6620770139,4.23032,-0.59074,4.2713675854,3.94032,1.14926,4.1045,0.29,-1.74,1.7640011338,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 05:30:00,4.34392,-0.46094,4.3683070691,3.97392,1.15906,4.1395,0.37,-1.62,1.6617159805,4.39392,-0.58094,4.4321579676,3.97392,1.15906,4.1395,0.42,-1.74,1.7899720667999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 06:00:00,4.38224,-0.45018,4.4053024244,3.94224,1.14982,4.1065,0.44,-1.6,1.659397481,4.45224,-0.56018,4.4873424931,3.94224,1.14982,4.1065,0.51,-1.71,1.784432683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 06:30:00,4.85504,-0.40228,4.8716775961,3.93504,1.14772,4.099,0.92,-1.55,1.8024705268,4.9450400000000005,-0.5222800000000001,4.9725443186,3.93504,1.14772,4.099,1.01,-1.67,1.9516659550000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 07:00:00,5.37632,-0.32774000000000003,5.3863002376,3.91632,1.14226,4.0795,1.46,-1.47,2.0718349355,5.49632,-0.46774000000000004,5.5161865677,3.91632,1.14226,4.0795,1.58,-1.6099999999999999,2.2557703784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 07:30:00,5.90224,-0.31768,5.910783163,3.88224,1.13232,4.044,2.02,-1.45,2.4865437861,6.04224,-0.46768000000000004,6.0603125992,3.88224,1.13232,4.044,2.16,-1.6,2.6880476186,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 08:00:00,6.03264,-0.22798000000000002,6.0369462686,3.81264,1.11202,3.9715,2.22,-1.34,2.5930676813,6.18264,-0.37798000000000004,6.1941832593,3.81264,1.11202,3.9715,2.37,-1.49,2.7994642345000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 08:30:00,6.12352,-0.19064,6.1264868236,3.80352,1.1093600000000001,3.9619999999999997,2.32,-1.3,2.6593984282000003,6.28352,-0.35064,6.2932957979,3.80352,1.1093600000000001,3.9619999999999997,2.48,-1.46,2.877846417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 09:00:00,6.1456,-0.1517,6.1474720211000005,3.7656,1.0983,3.9225000000000003,2.38,-1.25,2.6882894189,6.2856,-0.3017,6.2928364233,3.7656,1.0983,3.9225000000000003,2.52,-1.4,2.8827764395,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 09:30:00,6.3032,-0.13490000000000002,6.304643388,3.8232,1.1151,3.9825,2.48,-1.25,2.777210831,6.4532,-0.2849,6.4594859122,3.8232,1.1151,3.9825,2.63,-1.4,2.9794126938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 10:00:00,6.30472,-0.09904,6.3054978550000005,3.7747200000000003,1.10096,3.932,2.5300000000000002,-1.2,2.8001607097,6.45472,-0.23904000000000003,6.4591447112,3.7747200000000003,1.10096,3.932,2.68,-1.34,2.9963310898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 10:30:00,6.3330400000000004,-0.09078000000000001,6.3336906026,3.80304,1.10922,3.9615,2.5300000000000002,-1.2,2.8001607097,6.46304,-0.23078,6.4671589937,3.80304,1.10922,3.9615,2.66,-1.34,2.9784559758,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 11:00:00,6.24752,-0.10114000000000001,6.2483386152,3.76752,1.09886,3.9245,2.48,-1.2,2.7550680572,6.38752,-0.24114000000000002,6.3920701068,3.76752,1.09886,3.9245,2.62,-1.34,2.9427877939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 11:30:00,6.21024,-0.05118,6.2104508894,3.15024,0.9188200000000001,3.2815,3.06,-0.97,3.2100623047,6.37024,-0.20118000000000003,6.373415964,3.15024,0.9188200000000001,3.2815,3.22,-1.12,3.4092227853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 12:00:00,6.47616,-0.008620000000000001,6.4761657368,3.77616,1.10138,3.9335,2.7,-1.11,2.9192636058,6.64616,-0.15862,6.6480525757999995,3.77616,1.10138,3.9335,2.87,-1.26,3.1344058448,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 12:30:00,6.50736,-0.019520000000000003,6.5073892768,3.80736,1.11048,3.966,2.7,-1.13,2.9269267159,6.67736,-0.14952000000000001,6.6790338223,3.80736,1.11048,3.966,2.87,-1.26,3.1344058448,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 13:00:00,6.51656,-0.031420000000000003,6.5166357463,3.76656,1.0985800000000001,3.9235,2.75,-1.13,2.9731128468,6.6665600000000005,-0.18142000000000003,6.6690280739,3.76656,1.0985800000000001,3.9235,2.9,-1.28,3.1699211347,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 13:30:00,6.34048,-0.06736,6.3408377995,3.78048,1.10264,3.938,2.56,-1.17,2.814693589,6.48048,-0.21736000000000003,6.4841241814,3.78048,1.10264,3.938,2.7,-1.32,3.0053951487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 14:00:00,6.09872,-0.07954,6.0992386615,3.73872,1.09046,3.8945,2.36,-1.17,2.634103263,6.23872,-0.22954000000000002,6.242941282,3.73872,1.09046,3.8945,2.5,-1.32,2.8270833026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 14:30:00,5.9532,-0.1199,5.9544072963,3.7032,1.0801,3.8575,2.25,-1.2,2.55,6.0832,-0.2599,6.0887494816,3.7032,1.0801,3.8575,2.38,-1.34,2.7313000567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 15:00:00,5.9244,-0.1283,5.9257890825,3.6744,1.0717,3.8275,2.25,-1.2,2.55,6.0744,-0.26830000000000004,6.0803223804,3.6744,1.0717,3.8275,2.4,-1.34,2.7487451683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 15:30:00,5.94384,-0.15138000000000001,5.9457673895,3.66384,1.06862,3.8165,2.2800000000000002,-1.22,2.5858847615,6.06384,-0.27138,6.0699096081,3.66384,1.06862,3.8165,2.4,-1.34,2.7487451683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 16:00:00,6.18872,-0.11704,6.1898266212,3.67872,1.07296,3.832,2.51,-1.19,2.7778048888,6.32872,-0.26704,6.3343513638,3.67872,1.07296,3.832,2.65,-1.34,2.9695285821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 16:30:00,6.53656,-0.12892,6.5378312153,3.70656,1.08108,3.8609999999999998,2.83,-1.21,3.0778239066,6.69656,-0.29892,6.7032282521,3.70656,1.08108,3.8609999999999998,2.99,-1.38,3.2930988446000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 17:00:00,6.99376,-0.10932000000000001,6.9946143425,3.7737600000000002,1.10068,3.931,3.22,-1.21,3.4398401125999998,7.19376,-0.29932000000000003,7.1999844028,3.7737600000000002,1.10068,3.931,3.42,-1.4,3.69545667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 17:30:00,7.45464,-0.11198000000000001,7.4554810073,3.76464,1.09802,3.9215,3.69,-1.21,3.883323319,7.67464,-0.30198,7.6805788226,3.76464,1.09802,3.9215,3.91,-1.4,4.153083192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 18:00:00,7.68208,-0.12106000000000001,7.6830338181,3.80208,1.10894,3.9605,3.88,-1.23,4.0702948296,7.9120800000000004,-0.33106,7.9190031349000005,3.80208,1.10894,3.9605,4.11,-1.44,4.3549626864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 18:30:00,7.974,-0.1405,7.9752376924,3.8040000000000003,1.1095,3.9625,4.17,-1.25,4.3533205717,8.204,-0.36050000000000004,8.2119167221,3.8040000000000003,1.1095,3.9625,4.4,-1.47,4.6390624053,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 19:00:00,8.283760000000001,-0.10182000000000001,8.2843857376,3.83376,1.11818,3.9935,4.45,-1.22,4.614206324,8.54376,-0.33182,8.5502011351,3.83376,1.11818,3.9935,4.71,-1.45,4.9281436667000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 19:30:00,8.43992,-0.07044,8.4402139428,3.76992,1.09956,3.927,4.67,-1.17,4.8143327679,8.67992,-0.30044000000000004,8.6851180418,3.76992,1.09956,3.927,4.91,-1.4,5.1056929011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 20:00:00,8.09976,-0.11632,8.100595188,3.74976,1.09368,3.906,4.35,-1.21,4.5151522675999995,8.32976,-0.32632,8.3361493749,3.74976,1.09368,3.906,4.58,-1.42,4.7950808127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 20:30:00,7.6908,-0.1656,7.6925826612,3.3407999999999998,0.9744,3.48,4.35,-1.1400000000000001,4.4968989315,7.9208,-0.36560000000000004,7.929233002,3.3407999999999998,0.9744,3.48,4.58,-1.34,4.7720016764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 21:00:00,7.33376,-0.19432000000000002,7.3363339619,3.17376,0.9256800000000001,3.306,4.16,-1.12,4.3081318457,7.5537600000000005,-0.39432000000000006,7.5640451083,3.17376,0.9256800000000001,3.306,4.38,-1.32,4.5745819481000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 21:30:00,6.78128,-0.28046000000000004,6.7870771507,3.22128,0.93954,3.3555,3.56,-1.22,3.7632432821,6.97128,-0.47046000000000004,6.9871365702,3.22128,0.93954,3.3555,3.75,-1.4100000000000001,4.0063200072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 22:00:00,6.40224,-0.34018000000000004,6.4112712819,3.22224,0.9398200000000001,3.3565,3.18,-1.28,3.4279439902,6.57224,-0.5201800000000001,6.5927934785,3.22224,0.9398200000000001,3.3565,3.35,-1.46,3.6543262033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 22:30:00,5.94728,-0.35996,5.9581633579,3.25728,0.9500400000000001,3.393,2.69,-1.31,2.9920227272,6.09728,-0.53996,6.1211420666,3.25728,0.9500400000000001,3.393,2.84,-1.49,3.2071326758,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 23:00:00,5.39472,-0.44404000000000005,5.412963643,3.41472,0.9959600000000001,3.557,1.98,-1.44,2.4482646916,5.52472,-0.60404,5.5576429716,3.41472,0.9959600000000001,3.557,2.11,-1.6,2.6480370088000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-25 23:30:00,4.902,-0.47900000000000004,4.9253471959,3.432,1.001,3.575,1.47,-1.48,2.0859769893,4.992,-0.619,5.030231108,3.432,1.001,3.575,1.56,-1.62,2.2489997777,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 00:00:00,4.54,-0.4975,4.5671770548,3.7800000000000002,1.1025,3.9375,0.76,-1.6,1.7713271860000002,4.6,-0.6275000000000001,4.6426023144,3.7800000000000002,1.1025,3.9375,0.8200000000000001,-1.73,1.9144973231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 00:30:00,4.49368,-0.53476,4.5253870774,3.82368,1.11524,3.983,0.67,-1.65,1.7808424972,4.54368,-0.65476,4.5906141855,3.82368,1.11524,3.983,0.72,-1.77,1.9108375127000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 01:00:00,4.67832,-0.5017400000000001,4.7051483558000005,3.86832,1.12826,4.0295,0.81,-1.63,1.8201648277,4.73832,-0.6217400000000001,4.7789368117,3.86832,1.12826,4.0295,0.87,-1.75,1.9543285292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 01:30:00,4.66272,-0.46754,4.6861019462,3.88272,1.13246,4.0445,0.78,-1.6,1.78,4.71272,-0.57754,4.747976648,3.88272,1.13246,4.0445,0.8300000000000001,-1.71,1.9007893097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 02:00:00,4.55072,-0.47104,4.5750334644,3.87072,1.12896,4.032,0.68,-1.6,1.738505105,4.61072,-0.58104,4.6471869340000005,3.87072,1.12896,4.032,0.74,-1.71,1.8632498491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 02:30:00,4.45408,-0.5050600000000001,4.48262359,3.75408,1.09494,3.9105,0.7000000000000001,-1.6,1.7464249197,4.49408,-0.61506,4.5359733079,3.75408,1.09494,3.9105,0.74,-1.71,1.8632498491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 03:00:00,4.23872,-0.47704,4.2654793869,3.19872,0.9329600000000001,3.332,1.04,-1.4100000000000001,1.7520559352,4.30872,-0.58704,4.348526647,3.19872,0.9329600000000001,3.332,1.11,-1.52,1.8821530225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 03:30:00,4.14584,-0.47288,4.17272151,3.31584,0.9671200000000001,3.454,0.8300000000000001,-1.44,1.6620770139,4.20584,-0.5728800000000001,4.2446768546,3.31584,0.9671200000000001,3.454,0.89,-1.54,1.7786792853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 04:00:00,4.096,-0.452,4.1208639871,3.456,1.008,3.6,0.64,-1.46,1.5941141741,4.156,-0.562,4.1938264151,3.456,1.008,3.6,0.7000000000000001,-1.57,1.718982257,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 04:30:00,4.02264,-0.49548000000000003,4.0530399702,3.51264,1.02452,3.659,0.51,-1.52,1.6032778923,4.07264,-0.60548,4.1174024093,3.51264,1.02452,3.659,0.56,-1.63,1.7235138526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 05:00:00,4.10672,-0.52554,4.1402103147,3.78672,1.10446,3.9445,0.32,-1.63,1.661114084,4.10672,-0.6355400000000001,4.1556058824,3.78672,1.10446,3.9445,0.32,-1.74,1.7691806013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 05:30:00,4.24816,-0.5076200000000001,4.2783807042,3.84816,1.12238,4.0085,0.4,-1.63,1.678362297,4.28816,-0.6176200000000001,4.3324093355,3.84816,1.12238,4.0085,0.44,-1.74,1.7947701803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 06:00:00,4.28296,-0.5237200000000001,4.3148614114,3.79296,1.10628,3.951,0.49,-1.63,1.7020575783,4.32296,-0.6337200000000001,4.3691628718,3.79296,1.10628,3.951,0.53,-1.74,1.8189282559,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 06:30:00,4.69736,-0.50702,4.7246439284,3.74736,1.09298,3.9035,0.9500000000000001,-1.6,1.8607794066,4.75736,-0.64702,4.8011570533,3.74736,1.09298,3.9035,1.01,-1.74,2.011889659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 07:00:00,5.26968,-0.43926000000000004,5.2879558101,3.73968,1.09074,3.8955,1.53,-1.53,2.1637467504,5.35968,-0.58926,5.3919752457,3.73968,1.09074,3.8955,1.62,-1.6800000000000002,2.3338380407,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 07:30:00,5.75584,-0.39038,5.7690632385,3.73584,1.08962,3.8915,2.02,-1.48,2.5041565446,5.87584,-0.5503800000000001,5.9015602894,3.73584,1.08962,3.8915,2.14,-1.6400000000000001,2.6961453967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 08:00:00,5.8837600000000005,-0.34432,5.8938262614,3.65376,1.06568,3.806,2.23,-1.4100000000000001,2.6383707094,6.01376,-0.51432,6.035713247,3.65376,1.06568,3.806,2.36,-1.58,2.8400704217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 08:30:00,5.98208,-0.30356000000000005,5.9897771077,3.62208,1.05644,3.773,2.36,-1.3599999999999999,2.7238208458,6.11208,-0.47356000000000004,6.1303981111,3.62208,1.05644,3.773,2.49,-1.53,2.9224989306999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 09:00:00,6.1388,-0.2791,6.1451413531,3.5688,1.0409,3.7175000000000002,2.5700000000000003,-1.32,2.8891694308,6.2588,-0.43910000000000005,6.2741841103,3.5688,1.0409,3.7175000000000002,2.69,-1.48,3.0702605753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 09:30:00,6.48944,-0.21558000000000002,6.4930198098,3.6494400000000002,1.06442,3.8015,2.84,-1.28,3.1151243956,6.61944,-0.37558,6.6300864436,3.6494400000000002,1.06442,3.8015,2.9699999999999998,-1.44,3.3006817478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 10:00:00,6.61448,-0.20536000000000001,6.6176671418,3.68448,1.07464,3.838,2.93,-1.28,3.1973895603,6.75448,-0.36536,6.764354219,3.68448,1.07464,3.838,3.07,-1.44,3.3909438214,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 10:30:00,6.73232,-0.19724000000000003,6.7352086976,3.71232,1.08276,3.867,3.02,-1.28,3.280060975,6.88232,-0.36724,6.8921109829,3.71232,1.08276,3.867,3.17,-1.45,3.4858858272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 11:00:00,6.72528,-0.15346,6.7270306265,3.48528,1.01654,3.6305,3.24,-1.17,3.4447786576,6.89528,-0.33346000000000003,6.9033384569,3.48528,1.01654,3.6305,3.41,-1.35,3.6675059645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 11:30:00,6.79384,-0.13888,6.7952593475,3.60384,1.05112,3.754,3.19,-1.19,3.4047320012,6.9538400000000005,-0.31888000000000005,6.9611475491,3.60384,1.05112,3.754,3.35,-1.37,3.6193093264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 12:00:00,6.81424,-0.12418000000000001,6.8153714095,3.65424,1.06582,3.8064999999999998,3.16,-1.19,3.3766403421,6.97424,-0.28418000000000004,6.9800273531,3.65424,1.06582,3.8064999999999998,3.32,-1.35,3.5839782365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 12:30:00,6.74128,-0.18046,6.7436949701,3.70128,1.07954,3.8555,3.04,-1.26,3.2907749847,6.89128,-0.35046000000000005,6.9001856678,3.70128,1.07954,3.8555,3.19,-1.43,3.4958546881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 13:00:00,6.77296,-0.17122,6.7751238697,3.7329600000000003,1.08878,3.8885,3.04,-1.26,3.2907749847,6.92296,-0.34122,6.9313639531,3.7329600000000003,1.08878,3.8885,3.19,-1.43,3.4958546881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 13:30:00,6.62344,-0.20108,6.6264915755,3.73344,1.08892,3.8890000000000002,2.89,-1.29,3.1648380685,6.76344,-0.36108,6.773071637,3.73344,1.08892,3.8890000000000002,3.03,-1.45,3.3590772542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 14:00:00,6.70408,-0.19756,6.7069902788,3.81408,1.11244,3.973,2.89,-1.31,3.1730427038,6.84408,-0.35756000000000004,6.8534137625,3.81408,1.11244,3.973,3.03,-1.47,3.3677588987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 14:30:00,6.45992,-0.21044000000000002,6.4633467646,3.76992,1.09956,3.927,2.69,-1.31,2.9920227272,6.59992,-0.37044000000000005,6.6103078446,3.76992,1.09956,3.927,2.83,-1.47,3.1890123863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 15:00:00,6.22464,-0.23198000000000002,6.2289612176,3.76464,1.09802,3.9215,2.46,-1.33,2.7965156892,6.35464,-0.39198000000000005,6.366717981,3.76464,1.09802,3.9215,2.59,-1.49,2.9880093708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 15:30:00,6.21648,-0.26686000000000004,6.222205224,3.8164800000000003,1.11314,3.9755000000000003,2.4,-1.38,2.7684652788,6.33648,-0.42686,6.3508415387,3.8164800000000003,1.11314,3.9755000000000003,2.52,-1.54,2.9533032354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 16:00:00,6.45336,-0.24652000000000002,6.458066847,3.78336,1.10348,3.941,2.67,-1.35,2.9918890354,6.59336,-0.41652000000000006,6.6065032354,3.78336,1.10348,3.941,2.81,-1.52,3.1947613369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 16:30:00,6.69984,-0.25338,6.7046295535,3.75984,1.09662,3.9165,2.94,-1.35,3.2351352367,6.84984,-0.42338000000000003,6.8629118201,3.75984,1.09662,3.9165,3.09,-1.52,3.4436172842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 17:00:00,7.04536,-0.22302000000000002,7.0488889515,3.79536,1.10698,3.9535,3.25,-1.33,3.5116093177,7.22536,-0.41302000000000005,7.2371550108000005,3.79536,1.10698,3.9535,3.43,-1.52,3.7517062785,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 17:30:00,7.3572,-0.2079,7.3601368364,3.8472,1.1221,4.0075,3.51,-1.33,3.7535316703,7.5472,-0.39790000000000003,7.5576816717,3.8472,1.1221,4.0075,3.7,-1.52,4.0000499997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 18:00:00,7.54584,-0.20538,7.5486344626,3.85584,1.12462,4.0165,3.69,-1.33,3.9223717315,7.75584,-0.39538,7.7659113728,3.85584,1.12462,4.0165,3.9,-1.52,4.1857376889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 18:30:00,7.95752,-0.15364,7.9590030657,3.82752,1.11636,3.987,4.13,-1.27,4.3208563966,8.16752,-0.37364,8.1760619983,3.82752,1.11636,3.987,4.34,-1.49,4.5886490387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 19:00:00,8.25848,-0.10586000000000001,8.2591584468,3.88848,1.13414,4.0505,4.37,-1.24,4.5425213263,8.48848,-0.33586000000000005,8.4951218149,3.88848,1.13414,4.0505,4.6,-1.47,4.8291717716,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 19:30:00,8.45632,-0.06274,8.4565527403,3.79632,1.10726,3.9545,4.66,-1.17,4.8046331806,8.69632,-0.29274,8.7012457872,3.79632,1.10726,3.9545,4.9,-1.4,5.0960769225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 20:00:00,8.1412,-0.1134,8.1419897445,3.6912000000000003,1.0766,3.8449999999999998,4.45,-1.19,4.6063651614,8.3512,-0.3234,8.3574594824,3.6912000000000003,1.0766,3.8449999999999998,4.66,-1.4,4.865757906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 20:30:00,7.81848,-0.16836,7.8202924881,3.70848,1.08164,3.863,4.11,-1.25,4.2958817488,8.02848,-0.38836000000000004,8.0378675406,3.70848,1.08164,3.863,4.32,-1.47,4.5632554169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 21:00:00,7.5084800000000005,-0.23836000000000002,7.5122624688,3.70848,1.08164,3.863,3.8,-1.32,4.0227353878,7.71848,-0.44836000000000004,7.7314914603,3.70848,1.08164,3.863,4.01,-1.53,4.291969245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 21:30:00,7.09024,-0.32368,7.0976243913,3.69024,1.07632,3.844,3.4,-1.4,3.6769552622,7.27024,-0.52368,7.2890761006,3.69024,1.07632,3.844,3.58,-1.6,3.9212753028,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 22:00:00,6.76808,-0.33556,6.7763933918,3.71808,1.08444,3.873,3.05,-1.42,3.3643572937,6.93808,-0.51556,6.9572089375,3.71808,1.08444,3.873,3.22,-1.6,3.5956084325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 22:30:00,6.29352,-0.41564,6.3072300259,3.68352,1.07436,3.8369999999999997,2.61,-1.49,3.005361875,6.44352,-0.5956400000000001,6.4709919640999995,3.68352,1.07436,3.8369999999999997,2.76,-1.67,3.2259107241000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 23:00:00,5.7532,-0.46990000000000004,5.7723579454,3.7032,1.0801,3.8575,2.05,-1.55,2.5700194551999997,5.8832,-0.6399,5.9178977898,3.7032,1.0801,3.8575,2.18,-1.72,2.7768327281,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-26 23:30:00,5.32576,-0.51082,5.3502015523,3.66576,1.06918,3.8185000000000002,1.6600000000000001,-1.58,2.2917242417,5.42576,-0.6708200000000001,5.4670715241,3.66576,1.06918,3.8185000000000002,1.76,-1.74,2.4749141399,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-27 00:00:00,4.98264,-0.5029800000000001,5.0079626846,3.69264,1.07702,3.8465,1.29,-1.58,2.0397303743,5.06264,-0.66298,5.1058658668,3.69264,1.07702,3.8465,1.37,-1.74,2.2146105752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 00:30:00,4.82184,-0.5423800000000001,4.8522486591,3.11184,0.9076200000000001,3.2415,1.71,-1.45,2.2420080285,4.91184,-0.6923800000000001,4.9603994043,3.11184,0.9076200000000001,3.2415,1.8,-1.6,2.4083189158,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 01:00:00,4.95,-0.54,4.9793674297,3.12,0.91,3.25,1.83,-1.45,2.3348233338,5.03,-0.67,5.0744260759,3.12,0.91,3.25,1.9100000000000001,-1.58,2.4788101985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 01:30:00,2.67996,0.78378,2.7922207452,2.6769600000000002,0.78078,2.7885,0.003,0.003,0.0042426407000000005,2.67996,0.78378,2.7922207452,2.6769600000000002,0.78078,2.7885,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2021-03-28 02:00:00,1.02588,0.30134000000000005,1.0692219461,1.02288,0.29834000000000005,1.0655000000000001,0.003,0.003,0.0042426407000000005,1.02588,0.30134000000000005,1.0692219461,1.02288,0.29834000000000005,1.0655000000000001,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2021-03-28 02:30:00,3.28616,-1.00612,3.4367317323,1.07616,0.31388000000000005,1.121,2.21,-1.32,2.5741989045,3.3861600000000003,-1.13612,3.5716730253,1.07616,0.31388000000000005,1.121,2.31,-1.45,2.7273796948999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 03:00:00,5.38928,-0.26896000000000003,5.3959872498,1.64928,0.48104,1.718,3.74,-0.75,3.8144593326000003,5.52928,-0.40896000000000005,5.5443832479,1.64928,0.48104,1.718,3.88,-0.89,3.9807662579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 03:30:00,3.41552,-0.56964,3.4626964349,0.03552,0.010360000000000001,0.037,3.38,-0.58,3.4294022803,3.54552,-0.68964,3.6119683553,0.03552,0.010360000000000001,0.037,3.51,-0.7000000000000001,3.5791200036,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 04:00:00,2.6,-0.4,2.6305892876,0.0,0.0,0.0,2.6,-0.4,2.6305892876,2.7199999999999998,-0.51,2.7673995013,0.0,0.0,0.0,2.7199999999999998,-0.51,2.7673995013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 04:30:00,4.29,-0.46,4.3145915218,0.0,0.0,0.0,4.29,-0.46,4.3145915218,4.43,-0.6000000000000001,4.4704474049,0.0,0.0,0.0,4.43,-0.6000000000000001,4.4704474049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 05:00:00,4.24,-0.46,4.2648798342,0.0,0.0,0.0,4.24,-0.46,4.2648798342,4.4,-0.59,4.4393805874,0.0,0.0,0.0,4.4,-0.59,4.4393805874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 05:30:00,4.22,-0.46,4.2449970554,0.0,0.0,0.0,4.22,-0.46,4.2449970554,4.37,-0.59,4.4096485121,0.0,0.0,0.0,4.37,-0.59,4.4096485121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 06:00:00,4.22,-0.46,4.2449970554,0.0,0.0,0.0,4.22,-0.46,4.2449970554,4.37,-0.59,4.4096485121,0.0,0.0,0.0,4.37,-0.59,4.4096485121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 06:30:00,4.26,-0.46,4.2847637041,0.0,0.0,0.0,4.26,-0.46,4.2847637041,4.41,-0.61,4.4519883198,0.0,0.0,0.0,4.41,-0.61,4.4519883198,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 07:00:00,4.2,-0.49,4.228486727,0.0,0.0,0.0,4.2,-0.49,4.228486727,4.35,-0.61,4.3925618948,0.0,0.0,0.0,4.35,-0.61,4.3925618948,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 07:30:00,4.26,-0.49,4.2880881521,0.0,0.0,0.0,4.26,-0.49,4.2880881521,4.41,-0.61,4.4519883198,0.0,0.0,0.0,4.41,-0.61,4.4519883198,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 08:00:00,4.59,-0.41000000000000003,4.6082751654,0.0,0.0,0.0,4.59,-0.41000000000000003,4.6082751654,4.75,-0.55,4.7817360864000005,0.0,0.0,0.0,4.75,-0.55,4.7817360864000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 08:30:00,5.08264,-0.29298,5.0910771601,0.09264000000000001,0.027020000000000002,0.0965,4.99,-0.32,5.0002499938,5.26264,-0.45298000000000005,5.2820990761,0.09264000000000001,0.027020000000000002,0.0965,5.17,-0.48,5.1922345864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 09:00:00,8.5032,0.6276,8.5263293392,3.0432,0.8876000000000001,3.17,5.46,-0.26,5.4661869708,8.7032,0.4676,8.7157524058,3.0432,0.8876000000000001,3.17,5.66,-0.42,5.6755616462,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 09:30:00,9.43272,0.7899600000000001,9.4657405099,3.7027200000000002,1.07996,3.857,5.73,-0.29,5.7373338756,9.66272,0.6299600000000001,9.6832333133,3.7027200000000002,1.07996,3.857,5.96,-0.45,5.9769641123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 10:00:00,6.53464,0.01302,6.5346529709,3.64464,1.06302,3.7965,2.89,-1.05,3.0748333288,6.68464,-0.15698,6.6864829806,3.64464,1.06302,3.7965,3.04,-1.22,3.2756678708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 10:30:00,6.5512,-0.3634,6.5612712945,3.6912000000000003,1.0766,3.8449999999999998,2.86,-1.44,3.2020618358,6.7012,-0.5534,6.7240116746,3.6912000000000003,1.0766,3.8449999999999998,3.01,-1.63,3.423010371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 11:00:00,6.93488,-0.27816,6.9404562962,3.67488,1.07184,3.8280000000000003,3.26,-1.35,3.5284699234,7.09488,-0.45816,7.1096577133,3.67488,1.07184,3.8280000000000003,3.42,-1.53,3.7466384934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 11:30:00,7.148,-0.28600000000000003,7.1537193124,3.648,1.064,3.8,3.5,-1.35,3.7513330964,7.318,-0.466,7.3328221034,3.648,1.064,3.8,3.67,-1.53,3.9761539206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 12:00:00,7.40536,-0.19802000000000003,7.4080070633,3.67536,1.07198,3.8285,3.73,-1.27,3.9402791779,7.60536,-0.41802000000000006,7.6168393347,3.67536,1.07198,3.8285,3.93,-1.49,4.2029751367,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 12:30:00,7.63792,-0.15894000000000003,7.6395735385,3.6379200000000003,1.06106,3.7895000000000003,4.0,-1.22,4.1819134377000005,7.85792,-0.38894,7.8675397076,3.6379200000000003,1.06106,3.7895000000000003,4.22,-1.45,4.4621631526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 13:00:00,7.7952,-0.12390000000000001,7.7961845957,3.6552,1.0661,3.8075,4.14,-1.19,4.3076327606,8.0052,-0.34390000000000004,8.0125834941,3.6552,1.0661,3.8075,4.35,-1.4100000000000001,4.5728109517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 13:30:00,7.15664,-0.35098,7.1652413114,2.87664,0.8390200000000001,2.9965,4.28,-1.19,4.4423529801,7.37664,-0.57098,7.3987050117,2.87664,0.8390200000000001,2.9965,4.5,-1.4100000000000001,4.7157289998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 14:00:00,7.28432,-0.33374000000000004,7.2919613445,3.00432,0.87626,3.1295,4.28,-1.21,4.4477522413,7.48432,-0.55374,7.5047767355,3.00432,0.87626,3.1295,4.48,-1.43,4.7026907192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 14:30:00,8.1184,-0.0213,8.118427942,3.2184,0.9387000000000001,3.3525,4.9,-0.96,4.993155315,8.3484,-0.24130000000000001,8.3518865084,3.2184,0.9387000000000001,3.3525,5.13,-1.18,5.2639623859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 15:00:00,8.27816,0.04238,8.2782684814,3.60816,1.05238,3.7585,4.67,-1.01,4.7779702804,8.49816,-0.16762000000000002,8.4998129303,3.60816,1.05238,3.7585,4.89,-1.22,5.0398908718,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 15:30:00,8.16992,-0.035440000000000006,8.1699968666,3.64992,1.06456,3.802,4.52,-1.1,4.651924333,8.38992,-0.25544,8.3938076699,3.64992,1.06456,3.802,4.74,-1.32,4.9203658401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 16:00:00,7.8328,-0.18460000000000001,7.8349749840000005,3.6528,1.0654,3.805,4.18,-1.25,4.3629004114,8.0428,-0.3946,8.052474216,3.6528,1.0654,3.805,4.39,-1.46,4.6264132976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 16:30:00,8.0168,-0.1776,8.0187669875,3.6768,1.0724,3.83,4.34,-1.25,4.5164255778,8.2268,-0.4076,8.2368911611,3.6768,1.0724,3.83,4.55,-1.48,4.7846525475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 17:00:00,8.11128,-0.20796,8.1139454398,3.64128,1.06204,3.793,4.47,-1.27,4.6469129538,8.33128,-0.43796,8.3427834324,3.64128,1.06204,3.793,4.69,-1.5,4.9240329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 17:30:00,8.17896,-0.20572000000000001,8.1815467609,3.64896,1.0642800000000001,3.801,4.53,-1.27,4.704657267,8.39896,-0.43572000000000005,8.4102545146,3.64896,1.0642800000000001,3.801,4.75,-1.5,4.9812147113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 18:00:00,8.14184,-0.22488000000000002,8.144945033599999,3.65184,1.06512,3.8040000000000003,4.49,-1.29,4.6716378284,8.37184,-0.45488000000000006,8.3841887383,3.65184,1.06512,3.8040000000000003,4.72,-1.52,4.9587095095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 18:30:00,8.242,-0.219,8.2449090353,3.672,1.071,3.825,4.57,-1.29,4.7485787347,8.472,-0.449,8.4838897329,3.672,1.071,3.825,4.8,-1.52,5.0349180728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 19:00:00,8.07856,-0.26292000000000004,8.0828372865,3.65856,1.06708,3.811,4.42,-1.33,4.6157664586,8.29856,-0.49292,8.3131864047,3.65856,1.06708,3.811,4.64,-1.56,4.8952221604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 19:30:00,7.9392,-0.2944,7.944656569,3.6192,1.0556,3.77,4.32,-1.35,4.5260247458,8.1392,-0.5044000000000001,8.1548142836,3.6192,1.0556,3.77,4.52,-1.56,4.7816315207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 20:00:00,7.8732,-0.27490000000000003,7.877997731,3.5832,1.0451,3.7325,4.29,-1.32,4.4884852679,8.1032,-0.5149,8.1195426133,3.5832,1.0451,3.7325,4.52,-1.56,4.7816315207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 20:30:00,7.8859200000000005,-0.24494000000000002,7.8897230528,3.6859200000000003,1.07506,3.8395,4.2,-1.32,4.4025447187,8.08592,-0.48494000000000004,8.1004486944,3.6859200000000003,1.07506,3.8395,4.4,-1.56,4.6683615970000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 21:00:00,7.4892,-0.3544,7.4975806765,3.6192,1.0556,3.77,3.87,-1.4100000000000001,4.1188590653,7.6692,-0.5544,7.6892124434,3.6192,1.0556,3.77,4.05,-1.6099999999999999,4.358279477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 21:30:00,6.34952,-0.61514,6.3792477182,2.99952,0.8748600000000001,3.1245,3.35,-1.49,3.6664151429,6.49952,-0.8051400000000001,6.5491992373,2.99952,0.8748600000000001,3.1245,3.5,-1.6800000000000002,3.8823188947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 22:00:00,6.1012,-0.6009,6.130719554,3.1512000000000002,0.9191,3.2825,2.95,-1.52,3.3185689687,6.2412,-0.7909,6.291112799,3.1512000000000002,0.9191,3.2825,3.09,-1.71,3.5316002039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 22:30:00,6.24912,-0.41984000000000005,6.2632073573,3.18912,0.9301600000000001,3.322,3.06,-1.35,3.3445627517,6.37912,-0.60984,6.4082038669,3.18912,0.9301600000000001,3.322,3.19,-1.54,3.5422732814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 23:00:00,5.5264,-0.5323,5.5519762472,3.1464,0.9177000000000001,3.2775,2.38,-1.45,2.7869158581,5.6264,-0.7023,5.6700619265,3.1464,0.9177000000000001,3.2775,2.48,-1.62,2.9622288905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-28 23:30:00,5.0264,-0.5623,5.0577542694,3.1464,0.9177000000000001,3.2775,1.88,-1.48,2.3926554286,5.1064,-0.7023,5.1544685711,3.1464,0.9177000000000001,3.2775,1.96,-1.62,2.5428330657,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 00:00:00,4.6464,-0.5823,4.6827455889,3.1464,0.9177000000000001,3.2775,1.5,-1.5,2.1213203436,4.7164,-0.7223,4.7713882938,3.1464,0.9177000000000001,3.2775,1.57,-1.6400000000000001,2.2703523956,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
