Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2021-03-29 00:30:00,4.31736,-0.6045200000000001,4.3594772393,3.20736,0.9354800000000001,3.341,1.11,-1.54,1.8983413813,4.36736,-0.7345200000000001,4.4286965351,3.20736,0.9354800000000001,3.341,1.16,-1.67,2.0333469945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 01:00:00,4.11392,-0.59094,4.1561457927,3.25392,0.9490600000000001,3.3895,0.86,-1.54,1.7638594048,4.16392,-0.72094,4.2258708274,3.25392,0.9490600000000001,3.3895,0.91,-1.67,1.9018412131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 01:30:00,4.11464,-0.6019800000000001,4.1584422865,2.80464,0.8180200000000001,2.9215,1.31,-1.42,1.9319679086,4.16464,-0.7219800000000001,4.2267577941,2.80464,0.8180200000000001,2.9215,1.3599999999999999,-1.54,2.0545559131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 02:00:00,4.3972,-0.6679,4.44763513,0.9672000000000001,0.2821,1.0075,3.43,-0.9500000000000001,3.559129107,4.5172,-0.8179000000000001,4.5906487831,0.9672000000000001,0.2821,1.0075,3.55,-1.1,3.7165171868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 02:30:00,4.63736,-0.8420200000000001,4.7131842156,0.74736,0.21798,0.7785000000000001,3.89,-1.06,4.0318358101,4.76736,-0.9920200000000001,4.86947893,0.74736,0.21798,0.7785000000000001,4.02,-1.21,4.1981543564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 03:00:00,4.40936,-0.7310200000000001,4.4695464927,0.5793600000000001,0.16898000000000002,0.6035,3.83,-0.9,3.9343233217,4.53936,-0.87102,4.6221710321,0.5793600000000001,0.16898000000000002,0.6035,3.96,-1.04,4.094288705,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 03:30:00,4.1544,-0.5508000000000001,4.1907541087,0.8544,0.2492,0.89,3.3,-0.8,3.3955853693,4.2644,-0.6808000000000001,4.3184020193,0.8544,0.2492,0.89,3.41,-0.93,3.5345438178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 04:00:00,3.964,0.044500000000000005,3.9642497714,2.004,0.5845,2.0875,1.96,-0.54,2.0330272994,4.044,-0.0655,4.0445304116,2.004,0.5845,2.0875,2.04,-0.65,2.1410511437,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 04:30:00,3.97512,0.06316000000000001,3.9756217375,2.20512,0.6431600000000001,2.297,1.77,-0.58,1.8626057017000002,4.04512,-0.036840000000000005,4.0452877524,2.20512,0.6431600000000001,2.297,1.8399999999999999,-0.68,1.9616319736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 05:00:00,3.92384,0.08362000000000001,3.9247309016000003,2.34384,0.68362,2.4415,1.58,-0.6000000000000001,1.6900887551000001,4.00384,0.0036200000000000004,4.0038416365,2.34384,0.68362,2.4415,1.6600000000000001,-0.68,1.7938784797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 05:30:00,4.12824,0.06782,4.1287970464,2.35824,0.6878200000000001,2.4565,1.77,-0.62,1.8754466135,4.22824,-0.03218,4.2283624549,2.35824,0.6878200000000001,2.4565,1.87,-0.72,2.0038213493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 06:00:00,4.22984,0.12162,4.2315881002,2.4398400000000002,0.71162,2.5415,1.79,-0.59,1.8847280971,4.33984,0.02162,4.3398938524,2.4398400000000002,0.71162,2.5415,1.9,-0.6900000000000001,2.0214103987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 06:30:00,4.64792,0.31356,4.6584847537,3.0979200000000002,0.90356,3.227,1.55,-0.59,1.6584932921000002,4.75792,0.21356000000000003,4.7627104258,3.0979200000000002,0.90356,3.227,1.6600000000000001,-0.6900000000000001,1.797692966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 07:00:00,5.06144,0.20542000000000002,5.0656067998,3.24144,0.94542,3.3765,1.82,-0.74,1.9646882704,5.20144,0.08542000000000001,5.2021413524,3.24144,0.94542,3.3765,1.96,-0.86,2.1403737991,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 07:30:00,5.5395199999999996,0.41736,5.5552201757,3.17952,0.9273600000000001,3.312,2.36,-0.51,2.4144771691,5.70952,0.36736,5.7213260701,3.17952,0.9273600000000001,3.312,2.5300000000000002,-0.56,2.5912352267000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 08:00:00,5.91728,0.09254000000000001,5.9180035696,2.71728,0.79254,2.8305,3.2,-0.7000000000000001,3.2756678708,6.11728,0.15254,6.119181567,2.71728,0.79254,2.8305,3.4,-0.64,3.4597109705999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 08:30:00,6.1048,0.7514000000000001,6.1508686378,1.4448,0.4214,1.505,4.66,0.33,4.671669937,6.3448,0.48140000000000005,6.3630364607,1.4448,0.4214,1.505,4.9,0.06,4.9003673332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 09:00:00,5.984,0.212,5.98775417,1.824,0.532,1.9,4.16,-0.32,4.1722895393,6.204,0.092,6.2046821031,1.824,0.532,1.9,4.38,-0.44,4.4020449793,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 09:30:00,6.0475200000000005,0.22136000000000003,6.051569912,2.02752,0.59136,2.112,4.02,-0.37,4.036991454,6.26752,0.11136000000000001,6.2685092327,2.02752,0.59136,2.112,4.24,-0.48,4.267083313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 10:00:00,6.10888,0.33134,6.1178591885,1.9588800000000002,0.5713400000000001,2.0405,4.15,-0.24,4.1569339663000004,6.32888,0.26134,6.3342734903,1.9588800000000002,0.5713400000000001,2.0405,4.37,-0.31,4.3809816252000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 10:30:00,6.1432,0.8451000000000001,6.2010563818,2.1432,0.6251,2.2325,4.0,0.22,4.0060454316,6.3532,0.6251,6.3838781512,2.1432,0.6251,2.2325,4.21,0.0,4.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 11:00:00,6.2136,0.7473000000000001,6.2583769661,2.4936,0.7273000000000001,2.5975,3.7199999999999998,0.02,3.7200537631,6.4236,0.6573,6.4571418019,2.4936,0.7273000000000001,2.5975,3.93,-0.07,3.9306233602000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 11:30:00,6.14704,0.5762200000000001,6.1739881965,1.90704,0.55622,1.9865,4.24,0.02,4.2400471695,6.36704,0.51622,6.3879324863,1.90704,0.55622,1.9865,4.46,-0.04,4.4601793686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 12:00:00,6.0572,0.5971000000000001,6.0865589827,2.0472,0.5971000000000001,2.1325,4.01,0.0,4.01,6.2672,0.36710000000000004,6.2779421987,2.0472,0.5971000000000001,2.1325,4.22,-0.23,4.2262631248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 12:30:00,6.01128,0.54454,6.0358935585,2.62128,0.7645400000000001,2.7305,3.39,-0.22,3.3971311426,6.20128,0.53454,6.2242755924,2.62128,0.7645400000000001,2.7305,3.58,-0.23,3.58738066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 13:00:00,6.004,1.222,6.1270955599,2.784,0.812,2.9,3.22,0.41000000000000003,3.2459975354,6.184,1.192,6.2978345485,2.784,0.812,2.9,3.4,0.38,3.4211693907000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 13:30:00,6.05456,0.57508,6.081810076,3.03456,0.8850800000000001,3.161,3.02,-0.31,3.0358689036,6.22456,0.33508000000000004,6.2335724749,3.03456,0.8850800000000001,3.161,3.19,-0.55,3.2370665733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 14:00:00,5.86736,-0.03202,5.8674473709,3.14736,0.9179800000000001,3.2785,2.7199999999999998,-0.9500000000000001,2.8811282512,6.01736,-0.17202,6.0198182904,3.14736,0.9179800000000001,3.2785,2.87,-1.09,3.0700162866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 14:30:00,5.76528,-0.050960000000000005,5.7655052164,3.18528,0.9290400000000001,3.318,2.58,-0.98,2.7598550687000003,5.91528,-0.18096,5.9180473131,3.18528,0.9290400000000001,3.318,2.73,-1.11,2.9470324057,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 15:00:00,5.74712,-0.05084,5.7473448652,3.11712,0.9091600000000001,3.247,2.63,-0.96,2.7997321299999998,5.89712,-0.20084000000000002,5.9005390432,3.11712,0.9091600000000001,3.247,2.7800000000000002,-1.11,2.9934094274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 15:30:00,5.69392,-0.08594,5.6945685218,3.13392,0.9140600000000001,3.2645,2.56,-1.0,2.7483813418,5.83392,-0.21594000000000002,5.8379150944,3.13392,0.9140600000000001,3.2645,2.7,-1.13,2.9269267159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 16:00:00,5.98312,-0.06784000000000001,5.9835045918,2.85312,0.8321600000000001,2.972,3.13,-0.9,3.2568236059,6.15312,-0.21784,6.1569749066,2.85312,0.8321600000000001,2.972,3.3,-1.05,3.4630189142,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 16:30:00,6.37456,-0.054920000000000004,6.3747965771,2.79456,0.81508,2.911,3.58,-0.87,3.6841959774,6.57456,-0.23492000000000002,6.578755703,2.79456,0.81508,2.911,3.7800000000000002,-1.05,3.9231237554,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 17:00:00,6.75136,-2e-05,6.75136,2.81136,0.81998,2.9285,3.94,-0.8200000000000001,4.0244254248,6.96136,-0.17002,6.9634359227000004,2.81136,0.81998,2.9285,4.15,-0.99,4.2664505154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 17:30:00,7.02424,0.0008200000000000001,7.0242400479,2.81424,0.8208200000000001,2.9314999999999998,4.21,-0.8200000000000001,4.2891141275999995,7.25424,-0.18918000000000001,7.25670635,2.81424,0.8208200000000001,2.9314999999999998,4.44,-1.01,4.5534272806,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 18:00:00,7.0828,-0.012100000000000001,7.0828103356,2.8728,0.8379000000000001,2.9925,4.21,-0.85,4.2949505236,7.3328,-0.2021,7.33558452,2.8728,0.8379000000000001,2.9925,4.46,-1.04,4.5796506417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 18:30:00,7.1248,-0.0161,7.1248181907,2.5848,0.7539,2.6925,4.54,-0.77,4.6048344161,7.3748000000000005,-0.21610000000000001,7.3779654546,2.5848,0.7539,2.6925,4.79,-0.97,4.8872282533,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 19:00:00,7.17416,-0.024620000000000003,7.1742022448,2.38416,0.6953800000000001,2.4835000000000003,4.79,-0.72,4.8438104835,7.43416,-0.22462000000000001,7.437552625,2.38416,0.6953800000000001,2.4835000000000003,5.05,-0.92,5.1331179608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 19:30:00,7.05376,-0.06182000000000001,7.0540308938,2.39376,0.69818,2.4935,4.66,-0.76,4.7215675363,7.3037600000000005,-0.26182,7.3084512621,2.39376,0.69818,2.4935,4.91,-0.96,5.0029691184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 20:00:00,7.09528,-0.07846,7.0957137943,2.40528,0.70154,2.5055,4.69,-0.78,4.7544189971,7.34528,-0.27846000000000004,7.3505563225,2.40528,0.70154,2.5055,4.94,-0.98,5.0362684599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 20:30:00,7.42328,-0.06446,7.4235598637,2.45328,0.7155400000000001,2.5555,4.97,-0.78,5.0308349208,7.67328,-0.26446000000000003,7.6778359614,2.45328,0.7155400000000001,2.5555,5.22,-0.98,5.3111957222,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 21:00:00,7.15936,-0.06852000000000001,7.1596878843,2.43936,0.7114800000000001,2.541,4.72,-0.78,4.7840150501,7.39936,-0.26852000000000004,7.404230642,2.43936,0.7114800000000001,2.541,4.96,-0.98,5.055887657,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 21:30:00,6.86944,-0.16058,6.8713166024,2.80944,0.81942,2.9265,4.06,-0.98,4.1766014892,7.07944,-0.34058000000000005,7.087627632,2.80944,0.81942,2.9265,4.27,-1.16,4.4247598805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 22:00:00,6.41944,-0.21558000000000002,6.4230588235,2.92944,0.8544200000000001,3.0515,3.49,-1.07,3.6503424497,6.61944,-0.40558000000000005,6.6318535154,2.92944,0.8544200000000001,3.0515,3.69,-1.26,3.899192224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 22:30:00,5.99256,-0.25592000000000004,5.9980222074,2.96256,0.8640800000000001,3.086,3.03,-1.12,3.2303714957,6.16256,-0.42592,6.1772610112,2.96256,0.8640800000000001,3.086,3.2,-1.29,3.4502318763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 23:00:00,5.47768,-0.31026000000000004,5.4864596463,2.94768,0.8597400000000001,3.0705,2.5300000000000002,-1.17,2.7874360979,5.63768,-0.46026000000000006,5.6564366036,2.94768,0.8597400000000001,3.0705,2.69,-1.32,2.9964145241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-29 23:30:00,4.95168,-0.39076000000000005,4.9670744106,3.39168,0.9892400000000001,3.533,1.56,-1.38,2.0827865949,5.07168,-0.53076,5.0993768443,3.39168,0.9892400000000001,3.533,1.6800000000000002,-1.52,2.2655683614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-30 00:00:00,4.538,-0.386,4.5543868962000005,3.408,0.994,3.55,1.13,-1.38,1.7836199147,4.638,-0.506,4.6655203354,3.408,0.994,3.55,1.23,-1.5,1.9398195792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 00:30:00,3.9532,-0.4374,3.9773243519,2.9232,0.8526,3.045,1.03,-1.29,1.6507574019,4.0232,-0.5274,4.0576211011,2.9232,0.8526,3.045,1.1,-1.38,1.7647662735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 01:00:00,3.76472,-0.43404000000000004,3.7896579529,2.93472,0.85596,3.057,0.8300000000000001,-1.29,1.5339491517,3.83472,-0.5240400000000001,3.8703611459,2.93472,0.85596,3.057,0.9,-1.38,1.6475436261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 01:30:00,3.75704,-0.42378000000000005,3.7808648548,2.8670400000000003,0.8362200000000001,2.9865,0.89,-1.26,1.5426276284,3.83704,-0.52378,3.8726246203,2.8670400000000003,0.8362200000000001,2.9865,0.97,-1.3599999999999999,1.6704789732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 02:00:00,3.89624,-0.40068000000000004,3.9167883017,2.94624,0.8593200000000001,3.069,0.9500000000000001,-1.26,1.5780050697,3.96624,-0.50068,3.9977168734,2.94624,0.8593200000000001,3.069,1.02,-1.3599999999999999,1.7000000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 02:30:00,3.89696,-0.40922000000000003,3.9183872001,2.91696,0.8507800000000001,3.0385,0.98,-1.26,1.5962455951,3.97696,-0.50922,4.0094283695,2.91696,0.8507800000000001,3.0385,1.06,-1.3599999999999999,1.7242969582,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 03:00:00,3.77456,-0.40992,3.7967535606,2.91456,0.8500800000000001,3.036,0.86,-1.26,1.525516306,3.84456,-0.50992,3.8782289773,2.91456,0.8500800000000001,3.036,0.93,-1.3599999999999999,1.6475739741000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 03:30:00,3.71128,-0.42796000000000006,3.735873258,2.9212800000000003,0.85204,3.043,0.79,-1.28,1.5041608956,3.77128,-0.5079600000000001,3.8053352283,2.9212800000000003,0.85204,3.043,0.85,-1.3599999999999999,1.6037767924000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 04:00:00,3.63856,-0.40292000000000006,3.6608009233,2.93856,0.8570800000000001,3.061,0.7000000000000001,-1.26,1.4413882197,3.7085600000000003,-0.50292,3.7425052839,2.93856,0.8570800000000001,3.061,0.77,-1.3599999999999999,1.5628499608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 04:30:00,3.6006400000000003,-0.42648,3.6258093717,2.96064,0.8635200000000001,3.084,0.64,-1.29,1.4400347218,3.66064,-0.5264800000000001,3.6983058824,2.96064,0.8635200000000001,3.084,0.7000000000000001,-1.3900000000000001,1.5563097378,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 05:00:00,3.60208,-0.42606000000000005,3.6271900212,2.9620800000000003,0.86394,3.0855,0.64,-1.29,1.4400347218,3.66208,-0.5260600000000001,3.6996714787,2.9620800000000003,0.86394,3.0855,0.7000000000000001,-1.3900000000000001,1.5563097378,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 05:30:00,3.7587200000000003,-0.42704000000000003,3.7829008975000002,2.95872,0.8629600000000001,3.082,0.8,-1.29,1.5179262169,3.82872,-0.5270400000000001,3.8648244462,2.95872,0.8629600000000001,3.082,0.87,-1.3900000000000001,1.6398170630000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 06:00:00,3.8888,-0.3941,3.908718492,2.9688,0.8659,3.0925,0.92,-1.26,1.5601281999,3.9588,-0.49410000000000004,3.9895152901,2.9688,0.8659,3.0925,0.99,-1.3599999999999999,1.682171216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 06:30:00,4.338,-0.35850000000000004,4.3527883305,2.988,0.8715,3.1125,1.35,-1.23,1.8263077506,4.428,-0.48850000000000005,4.4548643358,2.988,0.8715,3.1125,1.44,-1.3599999999999999,1.9807069445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 07:00:00,4.74576,-0.29082,4.7546623697,2.94576,0.85918,3.0685000000000002,1.8,-1.15,2.1360009363,4.87576,-0.42082,4.8938864975000005,2.94576,0.85918,3.0685000000000002,1.9300000000000002,-1.28,2.3158799623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 07:30:00,5.30296,-0.23622,5.3082185948,2.89296,0.8437800000000001,3.0135,2.41,-1.08,2.6409278672000003,5.45296,-0.38622,5.4666204048,2.89296,0.8437800000000001,3.0135,2.56,-1.23,2.8401584463000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 08:00:00,5.54768,-0.17026000000000002,5.5502920508999996,2.94768,0.8597400000000001,3.0705,2.6,-1.03,2.7965872059,5.71768,-0.33026000000000005,5.7272101629000005,2.94768,0.8597400000000001,3.0705,2.77,-1.19,3.0147968422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 08:30:00,5.6868,-0.1501,5.6887805591,3.0168,0.8799,3.1425,2.67,-1.03,2.8617826612,5.8468,-0.31010000000000004,5.8550176985,3.0168,0.8799,3.1425,2.83,-1.19,3.0700162866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 09:00:00,5.57264,-0.12798,5.5741093863,3.09264,0.90202,3.2215,2.48,-1.03,2.6853863782,5.73264,-0.26798,5.7389001255,3.09264,0.90202,3.2215,2.64,-1.17,2.8876461002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 09:30:00,5.70728,-0.09746,5.7081120741,2.95728,0.8625400000000001,3.0805,2.75,-0.96,2.9127478435,5.86728,-0.22746000000000002,5.8716873767,2.95728,0.8625400000000001,3.0805,2.91,-1.09,3.1074426785,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 10:00:00,5.68312,-0.07534,5.6836193618,2.31312,0.67466,2.4095,3.37,-0.75,3.4524484066,5.8531200000000005,-0.21534000000000003,5.8570799081,2.31312,0.67466,2.4095,3.54,-0.89,3.6501643799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 10:30:00,5.6804,-0.0128,5.6804144215,2.6304,0.7672,2.74,3.05,-0.78,3.1481581917,5.8504000000000005,-0.1628,5.8526646923,2.6304,0.7672,2.74,3.22,-0.93,3.3516115527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 11:00:00,5.53232,-0.029740000000000003,5.5323999358,2.57232,0.75026,2.6795,2.96,-0.78,3.061045573,5.6923200000000005,-0.14974,5.6942891611,2.57232,0.75026,2.6795,3.12,-0.9,3.2472141907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 11:30:00,5.49712,-0.013340000000000001,5.4971361862,2.45712,0.7166600000000001,2.5595,3.04,-0.73,3.1264196775,5.64712,-0.14334000000000002,5.6489388959,2.45712,0.7166600000000001,2.5595,3.19,-0.86,3.3038916447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 12:00:00,5.47272,-0.00254,5.4727205894,2.56272,0.74746,2.6695,2.91,-0.75,3.0050956724,5.62272,-0.13254000000000002,5.6242819142,2.56272,0.74746,2.6695,3.06,-0.88,3.184022613,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 12:30:00,5.5348,-0.0011,5.5348001093,2.4648,0.7189,2.5675,3.07,-0.72,3.1532998589,5.6848,-0.1311,5.6863114802,2.4648,0.7189,2.5675,3.22,-0.85,3.3303002868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 13:00:00,5.47456,0.007580000000000001,5.4745652476,2.49456,0.72758,2.5985,2.98,-0.72,3.0657462387,5.62456,-0.12242000000000001,5.6258920937,2.49456,0.72758,2.5985,3.13,-0.85,3.2433624528,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 13:30:00,5.38336,-0.03152,5.3834522753,2.46336,0.71848,2.566,2.92,-0.75,3.0147802573,5.52336,-0.15152000000000002,5.5254379012,2.46336,0.71848,2.566,3.06,-0.87,3.18127333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 14:00:00,5.20184,-0.03488,5.2019569395,2.45184,0.7151200000000001,2.5540000000000003,2.75,-0.75,2.8504385627,5.34184,-0.15488000000000002,5.3440848047,2.45184,0.7151200000000001,2.5540000000000003,2.89,-0.87,3.0181119926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 14:30:00,5.13296,-0.061220000000000004,5.1333250676,2.53296,0.7387800000000001,2.6385,2.6,-0.8,2.7202941017,5.26296,-0.18122000000000002,5.2660790585,2.53296,0.7387800000000001,2.6385,2.73,-0.92,2.8808505688,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 15:00:00,5.0252,-0.0664,5.0256386659,2.5152,0.7336,2.62,2.51,-0.8,2.6344069541,5.1652000000000005,-0.1864,5.1685622759,2.5152,0.7336,2.62,2.65,-0.92,2.8051559671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 15:30:00,5.02576,-0.08082,5.0264097973,2.46576,0.71918,2.5685000000000002,2.56,-0.8,2.6820887383,5.15576,-0.20082000000000003,5.1596695485,2.46576,0.71918,2.5685000000000002,2.69,-0.92,2.8429737952,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 16:00:00,5.3884,-0.0413,5.3885582719,2.4984,0.7287,2.6025,2.89,-0.77,2.9908192856999998,5.5384,-0.1713,5.5410484793,2.4984,0.7287,2.6025,3.04,-0.9,3.1704258389,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 16:30:00,5.72392,-0.01344,5.7239357788,2.59392,0.75656,2.702,3.13,-0.77,3.2233212685,5.88392,-0.16344,5.8861895314,2.59392,0.75656,2.702,3.29,-0.92,3.4162113518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 17:00:00,5.92352,-0.04564000000000001,5.9236958227,2.48352,0.72436,2.5869999999999997,3.44,-0.77,3.5251241113000003,6.10352,-0.19564,6.1066546816,2.48352,0.72436,2.5869999999999997,3.62,-0.92,3.7350769738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 17:30:00,6.23488,-0.045660000000000006,6.2350471891,2.65488,0.77434,2.7655000000000003,3.58,-0.8200000000000001,3.6727101710000003,6.42488,-0.20566,6.4281707390000005,2.65488,0.77434,2.7655000000000003,3.77,-0.98,3.8952920301000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 18:00:00,6.3916,-0.031200000000000002,6.3916761495,2.6016,0.7588,2.71,3.79,-0.79,3.871459673,6.5916,-0.20120000000000002,6.594669969,2.6016,0.7588,2.71,3.99,-0.96,4.1038640328,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 18:30:00,6.48072,-0.05854,6.480984389,2.61072,0.76146,2.7195,3.87,-0.8200000000000001,3.955919615,6.68072,-0.23854000000000003,6.6849772662,2.61072,0.76146,2.7195,4.07,-1.0,4.1910499878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 19:00:00,6.54984,-0.04338,6.5499836527,2.55984,0.7466200000000001,2.6665,3.99,-0.79,4.0674562075,6.74984,-0.21338000000000001,6.7532119062,2.55984,0.7466200000000001,2.6665,4.19,-0.96,4.2985695295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 19:30:00,6.51464,-0.06448000000000001,6.5149590943,2.6246400000000003,0.7655200000000001,2.734,3.89,-0.8300000000000001,3.9775620674,6.70464,-0.23448000000000002,6.7087389575,2.6246400000000003,0.7655200000000001,2.734,4.08,-1.0,4.2007618357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 20:00:00,6.5656,-0.1042,6.5664268061,2.6256,0.7658,2.735,3.94,-0.87,4.0349101601,6.7756,-0.2842,6.7815577119,2.6256,0.7658,2.735,4.15,-1.05,4.2807709586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 20:30:00,6.7660800000000005,-0.12406,6.7672172604,2.86608,0.83594,2.9855,3.9,-0.96,4.0164163131,6.96608,-0.30406000000000005,6.9727127468,2.86608,0.83594,2.9855,4.1,-1.1400000000000001,4.2555375689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 21:00:00,6.64648,-0.16936,6.6486373942,2.91648,0.8506400000000001,3.038,3.73,-1.02,3.8669497023,6.84648,-0.33936000000000005,6.854885382,2.91648,0.8506400000000001,3.038,3.93,-1.19,4.106214802,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 21:30:00,6.31528,-0.21846000000000002,6.3190573862,3.12528,0.9115400000000001,3.2555,3.19,-1.13,3.3842281247,6.49528,-0.38846,6.5068858489,3.12528,0.9115400000000001,3.2555,3.37,-1.3,3.6120492798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 22:00:00,5.96896,-0.24822000000000002,5.9741189016,3.22896,0.9417800000000001,3.3635,2.74,-1.19,2.9872562662,6.12896,-0.40822,6.1425397231,3.22896,0.9417800000000001,3.3635,2.9,-1.35,3.1988279103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 22:30:00,5.56176,-0.29282,5.5694629768,3.2817600000000002,0.95718,3.4185,2.2800000000000002,-1.25,2.6001730712,5.70176,-0.44282000000000005,5.718929677,3.2817600000000002,0.95718,3.4185,2.42,-1.4,2.795782538,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 23:00:00,5.07296,-0.32622,5.0834380738,3.37296,0.9837800000000001,3.5135,1.7000000000000002,-1.31,2.1461826577,5.20296,-0.46622,5.2238064522,3.37296,0.9837800000000001,3.5135,1.83,-1.45,2.3348233338,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-31 23:30:00,4.56792,-0.39894,4.5853076505,3.39792,0.99106,3.5395,1.17,-1.3900000000000001,1.8168654326,4.6679200000000005,-0.5189400000000001,4.6966771073,3.39792,0.99106,3.5395,1.27,-1.51,1.9730686759,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-04-01 00:00:00,4.188,-0.41350000000000003,4.2083638448,3.348,0.9765,3.4875,0.84,-1.3900000000000001,1.6240997506000001,4.268,-0.5135000000000001,4.2987796233,3.348,0.9765,3.4875,0.92,-1.49,1.7511424842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
